Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-02-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-02-19T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-02-19T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-02-19T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-19T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
855730,Avon Drive - Congleton,2023-02-19T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
855730,Avon Drive - Congleton,2023-02-19T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
855730,Avon Drive - Congleton,2023-02-19T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-02-19T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-02-19T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-02-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-02-19T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-02-19T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-02-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-19T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
855730,Avon Drive - Congleton,2023-02-19T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
855730,Avon Drive - Congleton,2023-02-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
855730,Avon Drive - Congleton,2023-02-19T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-02-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-02-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-02-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-02-19T03:00:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-02-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-02-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
855730,Avon Drive - Congleton,2023-02-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
855730,Avon Drive - Congleton,2023-02-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
855730,Avon Drive - Congleton,2023-02-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
855730,Avon Drive - Congleton,2023-02-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-02-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.8
855730,Avon Drive - Congleton,2023-02-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.72
855730,Avon Drive - Congleton,2023-02-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.5
855730,Avon Drive - Congleton,2023-02-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-02-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-02-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-02-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-02-19T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-02-19T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-02-19T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
855730,Avon Drive - Congleton,2023-02-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
855730,Avon Drive - Congleton,2023-02-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
855730,Avon Drive - Congleton,2023-02-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
855730,Avon Drive - Congleton,2023-02-19T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-02-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-02-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-02-19T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-02-19T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-19T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-19T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
855730,Avon Drive - Congleton,2023-02-19T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
855730,Avon Drive - Congleton,2023-02-19T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
855730,Avon Drive - Congleton,2023-02-19T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-02-19T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-02-19T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-02-19T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-02-19T02:50:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-02-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-02-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
855730,Avon Drive - Congleton,2023-02-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
855730,Avon Drive - Congleton,2023-02-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-02-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-02-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
855730,Avon Drive - Congleton,2023-02-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-02-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
855730,Avon Drive - Congleton,2023-02-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.65
855730,Avon Drive - Congleton,2023-02-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.8
855730,Avon Drive - Congleton,2023-02-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-02-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-02-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-02-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-02-19T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-02-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-02-19T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
855730,Avon Drive - Congleton,2023-02-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
855730,Avon Drive - Congleton,2023-02-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
855730,Avon Drive - Congleton,2023-02-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-02-19T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-02-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-02-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-02-19T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-02-19T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-19T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-02-19T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
855730,Avon Drive - Congleton,2023-02-19T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
855730,Avon Drive - Congleton,2023-02-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
855730,Avon Drive - Congleton,2023-02-19T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-02-19T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-02-19T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-02-19T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-02-19T02:40:00.000+00:00,transformer,,Temperature,C,16.2
855730,Avon Drive - Congleton,2023-02-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-02-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-02-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
855730,Avon Drive - Congleton,2023-02-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
855730,Avon Drive - Congleton,2023-02-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
855730,Avon Drive - Congleton,2023-02-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-02-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.35
855730,Avon Drive - Congleton,2023-02-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.17
855730,Avon Drive - Congleton,2023-02-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.4
855730,Avon Drive - Congleton,2023-02-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-02-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-02-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-02-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-02-19T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-02-19T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
855730,Avon Drive - Congleton,2023-02-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
855730,Avon Drive - Congleton,2023-02-19T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
855730,Avon Drive - Congleton,2023-02-19T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-02-19T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-02-19T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-02-19T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-02-19T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-02-19T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-19T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-19T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
855730,Avon Drive - Congleton,2023-02-19T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
855730,Avon Drive - Congleton,2023-02-19T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
855730,Avon Drive - Congleton,2023-02-19T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-02-19T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-02-19T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-02-19T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-02-19T02:30:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-02-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
855730,Avon Drive - Congleton,2023-02-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
855730,Avon Drive - Congleton,2023-02-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
855730,Avon Drive - Congleton,2023-02-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-02-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
855730,Avon Drive - Congleton,2023-02-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-02-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
855730,Avon Drive - Congleton,2023-02-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.33
855730,Avon Drive - Congleton,2023-02-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.15
855730,Avon Drive - Congleton,2023-02-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-02-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-02-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-02-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-02-19T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-02-19T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-02-19T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-19T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
855730,Avon Drive - Congleton,2023-02-19T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
855730,Avon Drive - Congleton,2023-02-19T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
855730,Avon Drive - Congleton,2023-02-19T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-02-19T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-02-19T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-02-19T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-02-19T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-19T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-02-19T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-19T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
855730,Avon Drive - Congleton,2023-02-19T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
855730,Avon Drive - Congleton,2023-02-19T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
855730,Avon Drive - Congleton,2023-02-19T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-02-19T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-02-19T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-02-19T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-02-19T02:20:00.000+00:00,transformer,,Temperature,C,16.5
855730,Avon Drive - Congleton,2023-02-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-02-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
855730,Avon Drive - Congleton,2023-02-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
855730,Avon Drive - Congleton,2023-02-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
855730,Avon Drive - Congleton,2023-02-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-02-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.24
855730,Avon Drive - Congleton,2023-02-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.15
855730,Avon Drive - Congleton,2023-02-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.77
855730,Avon Drive - Congleton,2023-02-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-02-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-02-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-02-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-02-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-02-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-02-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
855730,Avon Drive - Congleton,2023-02-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
855730,Avon Drive - Congleton,2023-02-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
855730,Avon Drive - Congleton,2023-02-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-02-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-02-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-02-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
855730,Avon Drive - Congleton,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
855730,Avon Drive - Congleton,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
855730,Avon Drive - Congleton,2023-02-19T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-02-19T02:10:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-02-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
855730,Avon Drive - Congleton,2023-02-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
855730,Avon Drive - Congleton,2023-02-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
855730,Avon Drive - Congleton,2023-02-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-02-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
855730,Avon Drive - Congleton,2023-02-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
855730,Avon Drive - Congleton,2023-02-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.65
855730,Avon Drive - Congleton,2023-02-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.39
855730,Avon Drive - Congleton,2023-02-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.7
855730,Avon Drive - Congleton,2023-02-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-02-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-02-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-02-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-02-19T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-02-19T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-02-19T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-19T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
855730,Avon Drive - Congleton,2023-02-19T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
855730,Avon Drive - Congleton,2023-02-19T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
855730,Avon Drive - Congleton,2023-02-19T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-02-19T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
855730,Avon Drive - Congleton,2023-02-19T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-02-19T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
855730,Avon Drive - Congleton,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
855730,Avon Drive - Congleton,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
855730,Avon Drive - Congleton,2023-02-19T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-02-19T02:00:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-02-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-02-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
855730,Avon Drive - Congleton,2023-02-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
855730,Avon Drive - Congleton,2023-02-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
855730,Avon Drive - Congleton,2023-02-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
855730,Avon Drive - Congleton,2023-02-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
855730,Avon Drive - Congleton,2023-02-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.05
855730,Avon Drive - Congleton,2023-02-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.68
855730,Avon Drive - Congleton,2023-02-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.66
855730,Avon Drive - Congleton,2023-02-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-02-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-02-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-02-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
855730,Avon Drive - Congleton,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
855730,Avon Drive - Congleton,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
855730,Avon Drive - Congleton,2023-02-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
855730,Avon Drive - Congleton,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
855730,Avon Drive - Congleton,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
855730,Avon Drive - Congleton,2023-02-19T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-02-19T01:50:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-02-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-02-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
855730,Avon Drive - Congleton,2023-02-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
855730,Avon Drive - Congleton,2023-02-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
855730,Avon Drive - Congleton,2023-02-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-02-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.39
855730,Avon Drive - Congleton,2023-02-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.31
855730,Avon Drive - Congleton,2023-02-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.79
855730,Avon Drive - Congleton,2023-02-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-02-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-02-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-02-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
855730,Avon Drive - Congleton,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
855730,Avon Drive - Congleton,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-02-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
855730,Avon Drive - Congleton,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
855730,Avon Drive - Congleton,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
855730,Avon Drive - Congleton,2023-02-19T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-02-19T01:40:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-02-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-02-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
855730,Avon Drive - Congleton,2023-02-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-02-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
855730,Avon Drive - Congleton,2023-02-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-02-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.94
855730,Avon Drive - Congleton,2023-02-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
855730,Avon Drive - Congleton,2023-02-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.51
855730,Avon Drive - Congleton,2023-02-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-02-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-02-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-02-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
855730,Avon Drive - Congleton,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
855730,Avon Drive - Congleton,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
855730,Avon Drive - Congleton,2023-02-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
855730,Avon Drive - Congleton,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
855730,Avon Drive - Congleton,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
855730,Avon Drive - Congleton,2023-02-19T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-02-19T01:30:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-02-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
855730,Avon Drive - Congleton,2023-02-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
855730,Avon Drive - Congleton,2023-02-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
855730,Avon Drive - Congleton,2023-02-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
855730,Avon Drive - Congleton,2023-02-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-02-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.17
855730,Avon Drive - Congleton,2023-02-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.1
855730,Avon Drive - Congleton,2023-02-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
855730,Avon Drive - Congleton,2023-02-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-02-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-02-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-02-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-02-19T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-02-19T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-02-19T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-02-19T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
855730,Avon Drive - Congleton,2023-02-19T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
855730,Avon Drive - Congleton,2023-02-19T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
855730,Avon Drive - Congleton,2023-02-19T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-02-19T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-02-19T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-02-19T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-02-19T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-02-19T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-19T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-02-19T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
855730,Avon Drive - Congleton,2023-02-19T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
855730,Avon Drive - Congleton,2023-02-19T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
855730,Avon Drive - Congleton,2023-02-19T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-02-19T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-02-19T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-02-19T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-02-19T01:20:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-02-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
855730,Avon Drive - Congleton,2023-02-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-02-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
855730,Avon Drive - Congleton,2023-02-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-02-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
855730,Avon Drive - Congleton,2023-02-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-02-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.63
855730,Avon Drive - Congleton,2023-02-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.66
855730,Avon Drive - Congleton,2023-02-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.12
855730,Avon Drive - Congleton,2023-02-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-02-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-02-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-02-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-02-19T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-02-19T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-02-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
855730,Avon Drive - Congleton,2023-02-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
855730,Avon Drive - Congleton,2023-02-19T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
855730,Avon Drive - Congleton,2023-02-19T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-02-19T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-02-19T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-02-19T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-02-19T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-19T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-19T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-02-19T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
855730,Avon Drive - Congleton,2023-02-19T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
855730,Avon Drive - Congleton,2023-02-19T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
855730,Avon Drive - Congleton,2023-02-19T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-02-19T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-02-19T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-02-19T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-02-19T01:10:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-02-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
855730,Avon Drive - Congleton,2023-02-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
855730,Avon Drive - Congleton,2023-02-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
855730,Avon Drive - Congleton,2023-02-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
855730,Avon Drive - Congleton,2023-02-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-02-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.41
855730,Avon Drive - Congleton,2023-02-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.79
855730,Avon Drive - Congleton,2023-02-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.98
855730,Avon Drive - Congleton,2023-02-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-02-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-02-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-02-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-02-19T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-02-19T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-02-19T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-19T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
855730,Avon Drive - Congleton,2023-02-19T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
855730,Avon Drive - Congleton,2023-02-19T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
855730,Avon Drive - Congleton,2023-02-19T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-02-19T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-02-19T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-02-19T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-02-19T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-02-19T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-02-19T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-02-19T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
855730,Avon Drive - Congleton,2023-02-19T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
855730,Avon Drive - Congleton,2023-02-19T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
855730,Avon Drive - Congleton,2023-02-19T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-02-19T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-02-19T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-02-19T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-02-19T01:00:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-02-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
855730,Avon Drive - Congleton,2023-02-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
855730,Avon Drive - Congleton,2023-02-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
855730,Avon Drive - Congleton,2023-02-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
855730,Avon Drive - Congleton,2023-02-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
855730,Avon Drive - Congleton,2023-02-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
855730,Avon Drive - Congleton,2023-02-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.14
855730,Avon Drive - Congleton,2023-02-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.68
855730,Avon Drive - Congleton,2023-02-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-02-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-02-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-02-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-02-19T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-02-19T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-19T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-19T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
855730,Avon Drive - Congleton,2023-02-19T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
855730,Avon Drive - Congleton,2023-02-19T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
855730,Avon Drive - Congleton,2023-02-19T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-02-19T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-02-19T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-02-19T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-02-19T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-19T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-19T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-02-19T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
855730,Avon Drive - Congleton,2023-02-19T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
855730,Avon Drive - Congleton,2023-02-19T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
855730,Avon Drive - Congleton,2023-02-19T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-02-19T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
