Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-20T20:20:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
855730,Avon Drive - Congleton,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
855730,Avon Drive - Congleton,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-02-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-02-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-02-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.01
855730,Avon Drive - Congleton,2023-02-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.83
855730,Avon Drive - Congleton,2023-02-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.13
855730,Avon Drive - Congleton,2023-02-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-02-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
855730,Avon Drive - Congleton,2023-02-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
855730,Avon Drive - Congleton,2023-02-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
855730,Avon Drive - Congleton,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
855730,Avon Drive - Congleton,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
855730,Avon Drive - Congleton,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
855730,Avon Drive - Congleton,2023-02-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
855730,Avon Drive - Congleton,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
855730,Avon Drive - Congleton,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.77
855730,Avon Drive - Congleton,2023-02-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
855730,Avon Drive - Congleton,2023-02-20T20:10:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
855730,Avon Drive - Congleton,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
855730,Avon Drive - Congleton,2023-02-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-02-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-02-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.12
855730,Avon Drive - Congleton,2023-02-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.44
855730,Avon Drive - Congleton,2023-02-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.97
855730,Avon Drive - Congleton,2023-02-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
855730,Avon Drive - Congleton,2023-02-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
855730,Avon Drive - Congleton,2023-02-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
855730,Avon Drive - Congleton,2023-02-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
855730,Avon Drive - Congleton,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
855730,Avon Drive - Congleton,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
855730,Avon Drive - Congleton,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
855730,Avon Drive - Congleton,2023-02-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
855730,Avon Drive - Congleton,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
855730,Avon Drive - Congleton,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.48
855730,Avon Drive - Congleton,2023-02-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
855730,Avon Drive - Congleton,2023-02-20T20:00:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
855730,Avon Drive - Congleton,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
855730,Avon Drive - Congleton,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
855730,Avon Drive - Congleton,2023-02-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-02-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
855730,Avon Drive - Congleton,2023-02-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-02-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.2
855730,Avon Drive - Congleton,2023-02-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.7
855730,Avon Drive - Congleton,2023-02-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.73
855730,Avon Drive - Congleton,2023-02-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-02-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
855730,Avon Drive - Congleton,2023-02-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
855730,Avon Drive - Congleton,2023-02-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
855730,Avon Drive - Congleton,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
855730,Avon Drive - Congleton,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.83
855730,Avon Drive - Congleton,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
855730,Avon Drive - Congleton,2023-02-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
855730,Avon Drive - Congleton,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
855730,Avon Drive - Congleton,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
855730,Avon Drive - Congleton,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
855730,Avon Drive - Congleton,2023-02-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-02-20T19:50:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
855730,Avon Drive - Congleton,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
855730,Avon Drive - Congleton,2023-02-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-02-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-02-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.53
855730,Avon Drive - Congleton,2023-02-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.75
855730,Avon Drive - Congleton,2023-02-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
855730,Avon Drive - Congleton,2023-02-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-02-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
855730,Avon Drive - Congleton,2023-02-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
855730,Avon Drive - Congleton,2023-02-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
855730,Avon Drive - Congleton,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
855730,Avon Drive - Congleton,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
855730,Avon Drive - Congleton,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
855730,Avon Drive - Congleton,2023-02-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
855730,Avon Drive - Congleton,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
855730,Avon Drive - Congleton,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
855730,Avon Drive - Congleton,2023-02-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-02-20T19:40:00.000+00:00,transformer,,Temperature,C,22.0
855730,Avon Drive - Congleton,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
855730,Avon Drive - Congleton,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
855730,Avon Drive - Congleton,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
855730,Avon Drive - Congleton,2023-02-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-02-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-02-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-02-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.27
855730,Avon Drive - Congleton,2023-02-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.44
855730,Avon Drive - Congleton,2023-02-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.9
855730,Avon Drive - Congleton,2023-02-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-02-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
855730,Avon Drive - Congleton,2023-02-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
855730,Avon Drive - Congleton,2023-02-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
855730,Avon Drive - Congleton,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
855730,Avon Drive - Congleton,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
855730,Avon Drive - Congleton,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.92
855730,Avon Drive - Congleton,2023-02-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
855730,Avon Drive - Congleton,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
855730,Avon Drive - Congleton,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
855730,Avon Drive - Congleton,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
855730,Avon Drive - Congleton,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.94
855730,Avon Drive - Congleton,2023-02-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-02-20T19:30:00.000+00:00,transformer,,Temperature,C,21.9
855730,Avon Drive - Congleton,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
855730,Avon Drive - Congleton,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
855730,Avon Drive - Congleton,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
855730,Avon Drive - Congleton,2023-02-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-02-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-02-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-02-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.24
855730,Avon Drive - Congleton,2023-02-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.37
855730,Avon Drive - Congleton,2023-02-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.87
855730,Avon Drive - Congleton,2023-02-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-02-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
855730,Avon Drive - Congleton,2023-02-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
855730,Avon Drive - Congleton,2023-02-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
855730,Avon Drive - Congleton,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
855730,Avon Drive - Congleton,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.61
855730,Avon Drive - Congleton,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
855730,Avon Drive - Congleton,2023-02-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
855730,Avon Drive - Congleton,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
855730,Avon Drive - Congleton,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
855730,Avon Drive - Congleton,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
855730,Avon Drive - Congleton,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
855730,Avon Drive - Congleton,2023-02-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-02-20T19:20:00.000+00:00,transformer,,Temperature,C,21.9
855730,Avon Drive - Congleton,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
855730,Avon Drive - Congleton,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
855730,Avon Drive - Congleton,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
855730,Avon Drive - Congleton,2023-02-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
855730,Avon Drive - Congleton,2023-02-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-02-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-02-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.4
855730,Avon Drive - Congleton,2023-02-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.56
855730,Avon Drive - Congleton,2023-02-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.21
855730,Avon Drive - Congleton,2023-02-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
855730,Avon Drive - Congleton,2023-02-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
855730,Avon Drive - Congleton,2023-02-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
855730,Avon Drive - Congleton,2023-02-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
855730,Avon Drive - Congleton,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
855730,Avon Drive - Congleton,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.06
855730,Avon Drive - Congleton,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
855730,Avon Drive - Congleton,2023-02-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
855730,Avon Drive - Congleton,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
855730,Avon Drive - Congleton,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
855730,Avon Drive - Congleton,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.88
855730,Avon Drive - Congleton,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
855730,Avon Drive - Congleton,2023-02-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
855730,Avon Drive - Congleton,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-02-20T19:10:00.000+00:00,transformer,,Temperature,C,21.8
855730,Avon Drive - Congleton,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
855730,Avon Drive - Congleton,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
855730,Avon Drive - Congleton,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
855730,Avon Drive - Congleton,2023-02-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-02-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
855730,Avon Drive - Congleton,2023-02-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-02-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.39
855730,Avon Drive - Congleton,2023-02-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.93
855730,Avon Drive - Congleton,2023-02-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.13
855730,Avon Drive - Congleton,2023-02-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-02-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
855730,Avon Drive - Congleton,2023-02-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
855730,Avon Drive - Congleton,2023-02-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
855730,Avon Drive - Congleton,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
855730,Avon Drive - Congleton,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.08
855730,Avon Drive - Congleton,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
855730,Avon Drive - Congleton,2023-02-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
855730,Avon Drive - Congleton,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
855730,Avon Drive - Congleton,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
855730,Avon Drive - Congleton,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.63
855730,Avon Drive - Congleton,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.23
855730,Avon Drive - Congleton,2023-02-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
855730,Avon Drive - Congleton,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.3
855730,Avon Drive - Congleton,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
855730,Avon Drive - Congleton,2023-02-20T19:00:00.000+00:00,transformer,,Temperature,C,21.7
855730,Avon Drive - Congleton,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
855730,Avon Drive - Congleton,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
855730,Avon Drive - Congleton,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
855730,Avon Drive - Congleton,2023-02-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-02-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-02-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.02
855730,Avon Drive - Congleton,2023-02-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.71
855730,Avon Drive - Congleton,2023-02-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.31
855730,Avon Drive - Congleton,2023-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
855730,Avon Drive - Congleton,2023-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
855730,Avon Drive - Congleton,2023-02-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
855730,Avon Drive - Congleton,2023-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
855730,Avon Drive - Congleton,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
855730,Avon Drive - Congleton,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
855730,Avon Drive - Congleton,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.51
855730,Avon Drive - Congleton,2023-02-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
855730,Avon Drive - Congleton,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
855730,Avon Drive - Congleton,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
855730,Avon Drive - Congleton,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.21
855730,Avon Drive - Congleton,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
855730,Avon Drive - Congleton,2023-02-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
855730,Avon Drive - Congleton,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
855730,Avon Drive - Congleton,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-02-20T18:50:00.000+00:00,transformer,,Temperature,C,21.6
855730,Avon Drive - Congleton,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
855730,Avon Drive - Congleton,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
855730,Avon Drive - Congleton,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
855730,Avon Drive - Congleton,2023-02-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
855730,Avon Drive - Congleton,2023-02-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-02-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.55
855730,Avon Drive - Congleton,2023-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.23
855730,Avon Drive - Congleton,2023-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.52
855730,Avon Drive - Congleton,2023-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
855730,Avon Drive - Congleton,2023-02-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
855730,Avon Drive - Congleton,2023-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
855730,Avon Drive - Congleton,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
855730,Avon Drive - Congleton,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
855730,Avon Drive - Congleton,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
855730,Avon Drive - Congleton,2023-02-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
855730,Avon Drive - Congleton,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
855730,Avon Drive - Congleton,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.58
855730,Avon Drive - Congleton,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
855730,Avon Drive - Congleton,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
855730,Avon Drive - Congleton,2023-02-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
855730,Avon Drive - Congleton,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-02-20T18:40:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
855730,Avon Drive - Congleton,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
855730,Avon Drive - Congleton,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
855730,Avon Drive - Congleton,2023-02-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-02-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
855730,Avon Drive - Congleton,2023-02-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.42
855730,Avon Drive - Congleton,2023-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.83
855730,Avon Drive - Congleton,2023-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.47
855730,Avon Drive - Congleton,2023-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
855730,Avon Drive - Congleton,2023-02-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
855730,Avon Drive - Congleton,2023-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
855730,Avon Drive - Congleton,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
855730,Avon Drive - Congleton,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
855730,Avon Drive - Congleton,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
855730,Avon Drive - Congleton,2023-02-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
855730,Avon Drive - Congleton,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
855730,Avon Drive - Congleton,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
855730,Avon Drive - Congleton,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.97
855730,Avon Drive - Congleton,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.31
855730,Avon Drive - Congleton,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
855730,Avon Drive - Congleton,2023-02-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
855730,Avon Drive - Congleton,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
855730,Avon Drive - Congleton,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
855730,Avon Drive - Congleton,2023-02-20T18:30:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
855730,Avon Drive - Congleton,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
855730,Avon Drive - Congleton,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
855730,Avon Drive - Congleton,2023-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.18
855730,Avon Drive - Congleton,2023-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.55
855730,Avon Drive - Congleton,2023-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.33
855730,Avon Drive - Congleton,2023-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
855730,Avon Drive - Congleton,2023-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
855730,Avon Drive - Congleton,2023-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
855730,Avon Drive - Congleton,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
855730,Avon Drive - Congleton,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.52
855730,Avon Drive - Congleton,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
855730,Avon Drive - Congleton,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
855730,Avon Drive - Congleton,2023-02-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
855730,Avon Drive - Congleton,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
855730,Avon Drive - Congleton,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
855730,Avon Drive - Congleton,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
855730,Avon Drive - Congleton,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.16
855730,Avon Drive - Congleton,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.99
855730,Avon Drive - Congleton,2023-02-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
855730,Avon Drive - Congleton,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
855730,Avon Drive - Congleton,2023-02-20T18:20:00.000+00:00,transformer,,Temperature,C,21.4
855730,Avon Drive - Congleton,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
855730,Avon Drive - Congleton,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
855730,Avon Drive - Congleton,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
855730,Avon Drive - Congleton,2023-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
855730,Avon Drive - Congleton,2023-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.05
855730,Avon Drive - Congleton,2023-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.72
855730,Avon Drive - Congleton,2023-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.04
855730,Avon Drive - Congleton,2023-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
855730,Avon Drive - Congleton,2023-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
855730,Avon Drive - Congleton,2023-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
855730,Avon Drive - Congleton,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
855730,Avon Drive - Congleton,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
855730,Avon Drive - Congleton,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.82
855730,Avon Drive - Congleton,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
855730,Avon Drive - Congleton,2023-02-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
855730,Avon Drive - Congleton,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
855730,Avon Drive - Congleton,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
855730,Avon Drive - Congleton,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.55
855730,Avon Drive - Congleton,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.09
855730,Avon Drive - Congleton,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.63
855730,Avon Drive - Congleton,2023-02-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
855730,Avon Drive - Congleton,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.5
855730,Avon Drive - Congleton,2023-02-20T18:10:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
855730,Avon Drive - Congleton,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
855730,Avon Drive - Congleton,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
855730,Avon Drive - Congleton,2023-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
855730,Avon Drive - Congleton,2023-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.04
855730,Avon Drive - Congleton,2023-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.91
855730,Avon Drive - Congleton,2023-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.91
855730,Avon Drive - Congleton,2023-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
855730,Avon Drive - Congleton,2023-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
855730,Avon Drive - Congleton,2023-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
855730,Avon Drive - Congleton,2023-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
855730,Avon Drive - Congleton,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
855730,Avon Drive - Congleton,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
