Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.39
855730,Avon Drive - Congleton,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
855730,Avon Drive - Congleton,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
855730,Avon Drive - Congleton,2023-02-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
855730,Avon Drive - Congleton,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
855730,Avon Drive - Congleton,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
855730,Avon Drive - Congleton,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.53
855730,Avon Drive - Congleton,2023-02-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
855730,Avon Drive - Congleton,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
855730,Avon Drive - Congleton,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.5
855730,Avon Drive - Congleton,2023-02-20T18:00:00.000+00:00,transformer,,Temperature,C,21.0
855730,Avon Drive - Congleton,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
855730,Avon Drive - Congleton,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
855730,Avon Drive - Congleton,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
855730,Avon Drive - Congleton,2023-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
855730,Avon Drive - Congleton,2023-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.17
855730,Avon Drive - Congleton,2023-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.48
855730,Avon Drive - Congleton,2023-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.22
855730,Avon Drive - Congleton,2023-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
855730,Avon Drive - Congleton,2023-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
855730,Avon Drive - Congleton,2023-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
855730,Avon Drive - Congleton,2023-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
855730,Avon Drive - Congleton,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
855730,Avon Drive - Congleton,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
855730,Avon Drive - Congleton,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
855730,Avon Drive - Congleton,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
855730,Avon Drive - Congleton,2023-02-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
855730,Avon Drive - Congleton,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
855730,Avon Drive - Congleton,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
855730,Avon Drive - Congleton,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
855730,Avon Drive - Congleton,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.18
855730,Avon Drive - Congleton,2023-02-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
855730,Avon Drive - Congleton,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.4
855730,Avon Drive - Congleton,2023-02-20T17:50:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
855730,Avon Drive - Congleton,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
855730,Avon Drive - Congleton,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
855730,Avon Drive - Congleton,2023-02-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
855730,Avon Drive - Congleton,2023-02-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-02-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-02-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.61
855730,Avon Drive - Congleton,2023-02-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.48
855730,Avon Drive - Congleton,2023-02-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.27
855730,Avon Drive - Congleton,2023-02-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
855730,Avon Drive - Congleton,2023-02-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
855730,Avon Drive - Congleton,2023-02-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
855730,Avon Drive - Congleton,2023-02-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
855730,Avon Drive - Congleton,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
855730,Avon Drive - Congleton,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.54
855730,Avon Drive - Congleton,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
855730,Avon Drive - Congleton,2023-02-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
855730,Avon Drive - Congleton,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
855730,Avon Drive - Congleton,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
855730,Avon Drive - Congleton,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
855730,Avon Drive - Congleton,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.78
855730,Avon Drive - Congleton,2023-02-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
855730,Avon Drive - Congleton,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
855730,Avon Drive - Congleton,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.9
855730,Avon Drive - Congleton,2023-02-20T17:40:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
855730,Avon Drive - Congleton,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
855730,Avon Drive - Congleton,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
855730,Avon Drive - Congleton,2023-02-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-02-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-02-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-02-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.73
855730,Avon Drive - Congleton,2023-02-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.93
855730,Avon Drive - Congleton,2023-02-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.93
855730,Avon Drive - Congleton,2023-02-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
855730,Avon Drive - Congleton,2023-02-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
855730,Avon Drive - Congleton,2023-02-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
855730,Avon Drive - Congleton,2023-02-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
855730,Avon Drive - Congleton,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
855730,Avon Drive - Congleton,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
855730,Avon Drive - Congleton,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
855730,Avon Drive - Congleton,2023-02-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
855730,Avon Drive - Congleton,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.61
855730,Avon Drive - Congleton,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
855730,Avon Drive - Congleton,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.03
855730,Avon Drive - Congleton,2023-02-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
855730,Avon Drive - Congleton,2023-02-20T17:30:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
855730,Avon Drive - Congleton,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
855730,Avon Drive - Congleton,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
855730,Avon Drive - Congleton,2023-02-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-02-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-02-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-02-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.15
855730,Avon Drive - Congleton,2023-02-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.72
855730,Avon Drive - Congleton,2023-02-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.82
855730,Avon Drive - Congleton,2023-02-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
855730,Avon Drive - Congleton,2023-02-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
855730,Avon Drive - Congleton,2023-02-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
855730,Avon Drive - Congleton,2023-02-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
855730,Avon Drive - Congleton,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
855730,Avon Drive - Congleton,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
855730,Avon Drive - Congleton,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
855730,Avon Drive - Congleton,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.39
855730,Avon Drive - Congleton,2023-02-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
855730,Avon Drive - Congleton,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
855730,Avon Drive - Congleton,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
855730,Avon Drive - Congleton,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.12
855730,Avon Drive - Congleton,2023-02-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
855730,Avon Drive - Congleton,2023-02-20T17:20:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
855730,Avon Drive - Congleton,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
855730,Avon Drive - Congleton,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
855730,Avon Drive - Congleton,2023-02-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
855730,Avon Drive - Congleton,2023-02-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-02-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.56
855730,Avon Drive - Congleton,2023-02-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.25
855730,Avon Drive - Congleton,2023-02-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.51
855730,Avon Drive - Congleton,2023-02-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
855730,Avon Drive - Congleton,2023-02-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
855730,Avon Drive - Congleton,2023-02-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
855730,Avon Drive - Congleton,2023-02-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
855730,Avon Drive - Congleton,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
855730,Avon Drive - Congleton,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
855730,Avon Drive - Congleton,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
855730,Avon Drive - Congleton,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
855730,Avon Drive - Congleton,2023-02-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
855730,Avon Drive - Congleton,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
855730,Avon Drive - Congleton,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
855730,Avon Drive - Congleton,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
855730,Avon Drive - Congleton,2023-02-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
855730,Avon Drive - Congleton,2023-02-20T17:10:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
855730,Avon Drive - Congleton,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
855730,Avon Drive - Congleton,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
855730,Avon Drive - Congleton,2023-02-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-02-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-02-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
855730,Avon Drive - Congleton,2023-02-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.79
855730,Avon Drive - Congleton,2023-02-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.35
855730,Avon Drive - Congleton,2023-02-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
855730,Avon Drive - Congleton,2023-02-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
855730,Avon Drive - Congleton,2023-02-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
855730,Avon Drive - Congleton,2023-02-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
855730,Avon Drive - Congleton,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
855730,Avon Drive - Congleton,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
855730,Avon Drive - Congleton,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
855730,Avon Drive - Congleton,2023-02-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
855730,Avon Drive - Congleton,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
855730,Avon Drive - Congleton,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
855730,Avon Drive - Congleton,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
855730,Avon Drive - Congleton,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
855730,Avon Drive - Congleton,2023-02-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-02-20T17:00:00.000+00:00,transformer,,Temperature,C,21.0
855730,Avon Drive - Congleton,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
855730,Avon Drive - Congleton,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
855730,Avon Drive - Congleton,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
855730,Avon Drive - Congleton,2023-02-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-02-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-02-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.63
855730,Avon Drive - Congleton,2023-02-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.3
855730,Avon Drive - Congleton,2023-02-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.17
855730,Avon Drive - Congleton,2023-02-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-02-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
855730,Avon Drive - Congleton,2023-02-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
855730,Avon Drive - Congleton,2023-02-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
855730,Avon Drive - Congleton,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
855730,Avon Drive - Congleton,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
855730,Avon Drive - Congleton,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
855730,Avon Drive - Congleton,2023-02-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
855730,Avon Drive - Congleton,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
855730,Avon Drive - Congleton,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
855730,Avon Drive - Congleton,2023-02-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-02-20T16:50:00.000+00:00,transformer,,Temperature,C,21.0
855730,Avon Drive - Congleton,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
855730,Avon Drive - Congleton,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
855730,Avon Drive - Congleton,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
855730,Avon Drive - Congleton,2023-02-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-02-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-02-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.54
855730,Avon Drive - Congleton,2023-02-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.14
855730,Avon Drive - Congleton,2023-02-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.69
855730,Avon Drive - Congleton,2023-02-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-02-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
855730,Avon Drive - Congleton,2023-02-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
855730,Avon Drive - Congleton,2023-02-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
855730,Avon Drive - Congleton,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
855730,Avon Drive - Congleton,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
855730,Avon Drive - Congleton,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
855730,Avon Drive - Congleton,2023-02-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
855730,Avon Drive - Congleton,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
855730,Avon Drive - Congleton,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
855730,Avon Drive - Congleton,2023-02-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-02-20T16:40:00.000+00:00,transformer,,Temperature,C,21.0
855730,Avon Drive - Congleton,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
855730,Avon Drive - Congleton,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
855730,Avon Drive - Congleton,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
855730,Avon Drive - Congleton,2023-02-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-02-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
855730,Avon Drive - Congleton,2023-02-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-02-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.46
855730,Avon Drive - Congleton,2023-02-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.67
855730,Avon Drive - Congleton,2023-02-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.85
855730,Avon Drive - Congleton,2023-02-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-02-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
855730,Avon Drive - Congleton,2023-02-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
855730,Avon Drive - Congleton,2023-02-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
855730,Avon Drive - Congleton,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
855730,Avon Drive - Congleton,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
855730,Avon Drive - Congleton,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
855730,Avon Drive - Congleton,2023-02-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
855730,Avon Drive - Congleton,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
855730,Avon Drive - Congleton,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
855730,Avon Drive - Congleton,2023-02-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-02-20T16:30:00.000+00:00,transformer,,Temperature,C,21.1
855730,Avon Drive - Congleton,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
855730,Avon Drive - Congleton,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
855730,Avon Drive - Congleton,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
855730,Avon Drive - Congleton,2023-02-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-02-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-02-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
855730,Avon Drive - Congleton,2023-02-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.93
855730,Avon Drive - Congleton,2023-02-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
855730,Avon Drive - Congleton,2023-02-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.1
855730,Avon Drive - Congleton,2023-02-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-02-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-02-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
855730,Avon Drive - Congleton,2023-02-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
855730,Avon Drive - Congleton,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
855730,Avon Drive - Congleton,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
855730,Avon Drive - Congleton,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
855730,Avon Drive - Congleton,2023-02-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-02-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-02-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
855730,Avon Drive - Congleton,2023-02-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
855730,Avon Drive - Congleton,2023-02-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
855730,Avon Drive - Congleton,2023-02-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-02-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-02-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-02-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-02-20T16:20:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-02-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
855730,Avon Drive - Congleton,2023-02-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-02-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
855730,Avon Drive - Congleton,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
855730,Avon Drive - Congleton,2023-02-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-02-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-02-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-02-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.71
855730,Avon Drive - Congleton,2023-02-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.66
855730,Avon Drive - Congleton,2023-02-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.15
855730,Avon Drive - Congleton,2023-02-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-02-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-02-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
855730,Avon Drive - Congleton,2023-02-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
855730,Avon Drive - Congleton,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
855730,Avon Drive - Congleton,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
855730,Avon Drive - Congleton,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-02-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
855730,Avon Drive - Congleton,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
855730,Avon Drive - Congleton,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
855730,Avon Drive - Congleton,2023-02-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-02-20T16:10:00.000+00:00,transformer,,Temperature,C,21.4
855730,Avon Drive - Congleton,2023-02-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
855730,Avon Drive - Congleton,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
855730,Avon Drive - Congleton,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
855730,Avon Drive - Congleton,2023-02-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
855730,Avon Drive - Congleton,2023-02-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-02-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.18
855730,Avon Drive - Congleton,2023-02-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.94
855730,Avon Drive - Congleton,2023-02-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.3
855730,Avon Drive - Congleton,2023-02-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-02-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-02-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
855730,Avon Drive - Congleton,2023-02-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
855730,Avon Drive - Congleton,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
855730,Avon Drive - Congleton,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
855730,Avon Drive - Congleton,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
855730,Avon Drive - Congleton,2023-02-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
855730,Avon Drive - Congleton,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
855730,Avon Drive - Congleton,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
855730,Avon Drive - Congleton,2023-02-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-02-20T16:00:00.000+00:00,transformer,,Temperature,C,21.6
855730,Avon Drive - Congleton,2023-02-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-02-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
855730,Avon Drive - Congleton,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
855730,Avon Drive - Congleton,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
855730,Avon Drive - Congleton,2023-02-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-02-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
855730,Avon Drive - Congleton,2023-02-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-02-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.65
855730,Avon Drive - Congleton,2023-02-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.37
855730,Avon Drive - Congleton,2023-02-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.43
855730,Avon Drive - Congleton,2023-02-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-02-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-02-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
855730,Avon Drive - Congleton,2023-02-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
855730,Avon Drive - Congleton,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
855730,Avon Drive - Congleton,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
855730,Avon Drive - Congleton,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
855730,Avon Drive - Congleton,2023-02-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
855730,Avon Drive - Congleton,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
855730,Avon Drive - Congleton,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
855730,Avon Drive - Congleton,2023-02-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-02-20T15:50:00.000+00:00,transformer,,Temperature,C,21.7
