Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
855730,Avon Drive - Congleton,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
855730,Avon Drive - Congleton,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
855730,Avon Drive - Congleton,2023-02-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-02-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
855730,Avon Drive - Congleton,2023-02-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.41
855730,Avon Drive - Congleton,2023-02-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.92
855730,Avon Drive - Congleton,2023-02-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-02-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-02-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
855730,Avon Drive - Congleton,2023-02-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
855730,Avon Drive - Congleton,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
855730,Avon Drive - Congleton,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
855730,Avon Drive - Congleton,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
855730,Avon Drive - Congleton,2023-02-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
855730,Avon Drive - Congleton,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
855730,Avon Drive - Congleton,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
855730,Avon Drive - Congleton,2023-02-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-02-20T15:40:00.000+00:00,transformer,,Temperature,C,21.7
855730,Avon Drive - Congleton,2023-02-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
855730,Avon Drive - Congleton,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
855730,Avon Drive - Congleton,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
855730,Avon Drive - Congleton,2023-02-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-02-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-02-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.31
855730,Avon Drive - Congleton,2023-02-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.54
855730,Avon Drive - Congleton,2023-02-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.17
855730,Avon Drive - Congleton,2023-02-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-02-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-02-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
855730,Avon Drive - Congleton,2023-02-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
855730,Avon Drive - Congleton,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
855730,Avon Drive - Congleton,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
855730,Avon Drive - Congleton,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
855730,Avon Drive - Congleton,2023-02-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
855730,Avon Drive - Congleton,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
855730,Avon Drive - Congleton,2023-02-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-02-20T15:30:00.000+00:00,transformer,,Temperature,C,21.6
855730,Avon Drive - Congleton,2023-02-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
855730,Avon Drive - Congleton,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
855730,Avon Drive - Congleton,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
855730,Avon Drive - Congleton,2023-02-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-02-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-02-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.72
855730,Avon Drive - Congleton,2023-02-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.41
855730,Avon Drive - Congleton,2023-02-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.23
855730,Avon Drive - Congleton,2023-02-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-02-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-02-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
855730,Avon Drive - Congleton,2023-02-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
855730,Avon Drive - Congleton,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
855730,Avon Drive - Congleton,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
855730,Avon Drive - Congleton,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-02-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
855730,Avon Drive - Congleton,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
855730,Avon Drive - Congleton,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
855730,Avon Drive - Congleton,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
855730,Avon Drive - Congleton,2023-02-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-02-20T15:20:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-02-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
855730,Avon Drive - Congleton,2023-02-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-02-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
855730,Avon Drive - Congleton,2023-02-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
855730,Avon Drive - Congleton,2023-02-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-02-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-02-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.38
855730,Avon Drive - Congleton,2023-02-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.89
855730,Avon Drive - Congleton,2023-02-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.03
855730,Avon Drive - Congleton,2023-02-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-02-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
855730,Avon Drive - Congleton,2023-02-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
855730,Avon Drive - Congleton,2023-02-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
855730,Avon Drive - Congleton,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
855730,Avon Drive - Congleton,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
855730,Avon Drive - Congleton,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
855730,Avon Drive - Congleton,2023-02-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-02-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-02-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-02-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-02-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
855730,Avon Drive - Congleton,2023-02-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
855730,Avon Drive - Congleton,2023-02-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
855730,Avon Drive - Congleton,2023-02-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-02-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-02-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-02-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-02-20T15:10:00.000+00:00,transformer,,Temperature,C,21.6
855730,Avon Drive - Congleton,2023-02-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
855730,Avon Drive - Congleton,2023-02-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-02-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
855730,Avon Drive - Congleton,2023-02-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
855730,Avon Drive - Congleton,2023-02-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-02-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-02-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.87
855730,Avon Drive - Congleton,2023-02-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.64
855730,Avon Drive - Congleton,2023-02-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.87
855730,Avon Drive - Congleton,2023-02-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-02-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-02-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
855730,Avon Drive - Congleton,2023-02-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
855730,Avon Drive - Congleton,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
855730,Avon Drive - Congleton,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
855730,Avon Drive - Congleton,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
855730,Avon Drive - Congleton,2023-02-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-02-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
855730,Avon Drive - Congleton,2023-02-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
855730,Avon Drive - Congleton,2023-02-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
855730,Avon Drive - Congleton,2023-02-20T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-02-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-02-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-02-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-02-20T15:00:00.000+00:00,transformer,,Temperature,C,21.6
855730,Avon Drive - Congleton,2023-02-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
855730,Avon Drive - Congleton,2023-02-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
855730,Avon Drive - Congleton,2023-02-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
855730,Avon Drive - Congleton,2023-02-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-02-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-02-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-02-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
855730,Avon Drive - Congleton,2023-02-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.55
855730,Avon Drive - Congleton,2023-02-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.31
855730,Avon Drive - Congleton,2023-02-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-02-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-02-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
855730,Avon Drive - Congleton,2023-02-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
855730,Avon Drive - Congleton,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-02-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-02-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-02-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-02-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
855730,Avon Drive - Congleton,2023-02-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
855730,Avon Drive - Congleton,2023-02-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-02-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-02-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-02-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-02-20T14:50:00.000+00:00,transformer,,Temperature,C,21.4
855730,Avon Drive - Congleton,2023-02-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-02-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
855730,Avon Drive - Congleton,2023-02-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
855730,Avon Drive - Congleton,2023-02-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-02-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
855730,Avon Drive - Congleton,2023-02-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-02-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-02-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.03
855730,Avon Drive - Congleton,2023-02-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.69
855730,Avon Drive - Congleton,2023-02-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.46
855730,Avon Drive - Congleton,2023-02-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-02-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-02-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-02-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
855730,Avon Drive - Congleton,2023-02-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-02-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-02-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-02-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
855730,Avon Drive - Congleton,2023-02-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
855730,Avon Drive - Congleton,2023-02-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
855730,Avon Drive - Congleton,2023-02-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-02-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-02-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-02-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-02-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-02-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
855730,Avon Drive - Congleton,2023-02-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
855730,Avon Drive - Congleton,2023-02-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-02-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-02-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-02-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-02-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-02-20T14:40:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-02-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
855730,Avon Drive - Congleton,2023-02-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
855730,Avon Drive - Congleton,2023-02-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
855730,Avon Drive - Congleton,2023-02-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-02-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-02-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-02-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.44
855730,Avon Drive - Congleton,2023-02-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
855730,Avon Drive - Congleton,2023-02-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.03
855730,Avon Drive - Congleton,2023-02-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-02-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-02-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
855730,Avon Drive - Congleton,2023-02-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
855730,Avon Drive - Congleton,2023-02-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
855730,Avon Drive - Congleton,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
855730,Avon Drive - Congleton,2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
855730,Avon Drive - Congleton,2023-02-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-02-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-02-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-02-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-02-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
855730,Avon Drive - Congleton,2023-02-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
855730,Avon Drive - Congleton,2023-02-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-02-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-02-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-02-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-02-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-02-20T14:30:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-02-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
855730,Avon Drive - Congleton,2023-02-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-02-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
855730,Avon Drive - Congleton,2023-02-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
855730,Avon Drive - Congleton,2023-02-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-02-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-02-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.51
855730,Avon Drive - Congleton,2023-02-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
855730,Avon Drive - Congleton,2023-02-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.26
855730,Avon Drive - Congleton,2023-02-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-02-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-02-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
855730,Avon Drive - Congleton,2023-02-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-02-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-02-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-02-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
855730,Avon Drive - Congleton,2023-02-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
855730,Avon Drive - Congleton,2023-02-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
855730,Avon Drive - Congleton,2023-02-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-02-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-02-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-02-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-02-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-02-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-02-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
855730,Avon Drive - Congleton,2023-02-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
855730,Avon Drive - Congleton,2023-02-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
855730,Avon Drive - Congleton,2023-02-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-02-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-02-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-02-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-02-20T14:20:00.000+00:00,transformer,,Temperature,C,20.7
855730,Avon Drive - Congleton,2023-02-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
855730,Avon Drive - Congleton,2023-02-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-02-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
855730,Avon Drive - Congleton,2023-02-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-02-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
855730,Avon Drive - Congleton,2023-02-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-02-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-02-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.11
855730,Avon Drive - Congleton,2023-02-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.84
855730,Avon Drive - Congleton,2023-02-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.9
855730,Avon Drive - Congleton,2023-02-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-02-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-02-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
855730,Avon Drive - Congleton,2023-02-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
855730,Avon Drive - Congleton,2023-02-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-02-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-02-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
855730,Avon Drive - Congleton,2023-02-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
855730,Avon Drive - Congleton,2023-02-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
855730,Avon Drive - Congleton,2023-02-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-02-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-02-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-02-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-02-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-02-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
855730,Avon Drive - Congleton,2023-02-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
855730,Avon Drive - Congleton,2023-02-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
855730,Avon Drive - Congleton,2023-02-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-02-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-02-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-02-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-02-20T14:10:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-02-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
855730,Avon Drive - Congleton,2023-02-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
855730,Avon Drive - Congleton,2023-02-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
855730,Avon Drive - Congleton,2023-02-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-02-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
855730,Avon Drive - Congleton,2023-02-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-02-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-02-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-02-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.9
855730,Avon Drive - Congleton,2023-02-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.45
855730,Avon Drive - Congleton,2023-02-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.75
855730,Avon Drive - Congleton,2023-02-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-02-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-02-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
855730,Avon Drive - Congleton,2023-02-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-02-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-02-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-02-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
855730,Avon Drive - Congleton,2023-02-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
855730,Avon Drive - Congleton,2023-02-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
855730,Avon Drive - Congleton,2023-02-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-02-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-02-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-02-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-02-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-02-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-02-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
855730,Avon Drive - Congleton,2023-02-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
855730,Avon Drive - Congleton,2023-02-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
855730,Avon Drive - Congleton,2023-02-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-02-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-02-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-02-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-02-20T14:00:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-02-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
855730,Avon Drive - Congleton,2023-02-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-02-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
855730,Avon Drive - Congleton,2023-02-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-02-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
855730,Avon Drive - Congleton,2023-02-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-02-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-02-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-02-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.19
855730,Avon Drive - Congleton,2023-02-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.73
855730,Avon Drive - Congleton,2023-02-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.62
855730,Avon Drive - Congleton,2023-02-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-02-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
855730,Avon Drive - Congleton,2023-02-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
855730,Avon Drive - Congleton,2023-02-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
855730,Avon Drive - Congleton,2023-02-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-02-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-02-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-02-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
855730,Avon Drive - Congleton,2023-02-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
855730,Avon Drive - Congleton,2023-02-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
855730,Avon Drive - Congleton,2023-02-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-02-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-02-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-02-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
855730,Avon Drive - Congleton,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
855730,Avon Drive - Congleton,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
855730,Avon Drive - Congleton,2023-02-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-02-20T13:50:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-02-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
855730,Avon Drive - Congleton,2023-02-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-02-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
855730,Avon Drive - Congleton,2023-02-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
855730,Avon Drive - Congleton,2023-02-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-02-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-02-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-02-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.69
855730,Avon Drive - Congleton,2023-02-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
855730,Avon Drive - Congleton,2023-02-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.77
855730,Avon Drive - Congleton,2023-02-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-02-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
855730,Avon Drive - Congleton,2023-02-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
855730,Avon Drive - Congleton,2023-02-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
855730,Avon Drive - Congleton,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
855730,Avon Drive - Congleton,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
855730,Avon Drive - Congleton,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
855730,Avon Drive - Congleton,2023-02-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
855730,Avon Drive - Congleton,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
855730,Avon Drive - Congleton,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
855730,Avon Drive - Congleton,2023-02-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-02-20T13:40:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-02-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
855730,Avon Drive - Congleton,2023-02-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
855730,Avon Drive - Congleton,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
855730,Avon Drive - Congleton,2023-02-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-02-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-02-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.81
855730,Avon Drive - Congleton,2023-02-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.77
855730,Avon Drive - Congleton,2023-02-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.28
855730,Avon Drive - Congleton,2023-02-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-02-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
855730,Avon Drive - Congleton,2023-02-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
855730,Avon Drive - Congleton,2023-02-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
855730,Avon Drive - Congleton,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
