Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
855730,Avon Drive - Congleton,2023-02-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-02-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-02-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-02-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-02-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
855730,Avon Drive - Congleton,2023-02-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
855730,Avon Drive - Congleton,2023-02-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-02-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-02-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-02-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-02-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-02-20T09:00:00.000+00:00,transformer,,Temperature,C,18.1
855730,Avon Drive - Congleton,2023-02-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-02-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-02-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
855730,Avon Drive - Congleton,2023-02-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-02-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
855730,Avon Drive - Congleton,2023-02-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-02-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-02-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-02-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.19
855730,Avon Drive - Congleton,2023-02-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.29
855730,Avon Drive - Congleton,2023-02-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.72
855730,Avon Drive - Congleton,2023-02-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-02-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
855730,Avon Drive - Congleton,2023-02-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-02-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
855730,Avon Drive - Congleton,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
855730,Avon Drive - Congleton,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
855730,Avon Drive - Congleton,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
855730,Avon Drive - Congleton,2023-02-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-02-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-02-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-02-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.85
855730,Avon Drive - Congleton,2023-02-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
855730,Avon Drive - Congleton,2023-02-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
855730,Avon Drive - Congleton,2023-02-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-02-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-02-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-02-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-02-20T08:50:00.000+00:00,transformer,,Temperature,C,18.0
855730,Avon Drive - Congleton,2023-02-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
855730,Avon Drive - Congleton,2023-02-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-02-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
855730,Avon Drive - Congleton,2023-02-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-02-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-02-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-02-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-02-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-02-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.89
855730,Avon Drive - Congleton,2023-02-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.8
855730,Avon Drive - Congleton,2023-02-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.53
855730,Avon Drive - Congleton,2023-02-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-02-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
855730,Avon Drive - Congleton,2023-02-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
855730,Avon Drive - Congleton,2023-02-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
855730,Avon Drive - Congleton,2023-02-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-02-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-02-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
855730,Avon Drive - Congleton,2023-02-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
855730,Avon Drive - Congleton,2023-02-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
855730,Avon Drive - Congleton,2023-02-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-02-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-02-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-02-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-02-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-02-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
855730,Avon Drive - Congleton,2023-02-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
855730,Avon Drive - Congleton,2023-02-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
855730,Avon Drive - Congleton,2023-02-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-02-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-02-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-02-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-02-20T08:40:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-02-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-02-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-02-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-02-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-02-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
855730,Avon Drive - Congleton,2023-02-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-02-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-02-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-02-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.96
855730,Avon Drive - Congleton,2023-02-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.51
855730,Avon Drive - Congleton,2023-02-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
855730,Avon Drive - Congleton,2023-02-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-02-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
855730,Avon Drive - Congleton,2023-02-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
855730,Avon Drive - Congleton,2023-02-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
855730,Avon Drive - Congleton,2023-02-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-02-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
855730,Avon Drive - Congleton,2023-02-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
855730,Avon Drive - Congleton,2023-02-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
855730,Avon Drive - Congleton,2023-02-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-02-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-02-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-02-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-02-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-02-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
855730,Avon Drive - Congleton,2023-02-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
855730,Avon Drive - Congleton,2023-02-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
855730,Avon Drive - Congleton,2023-02-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-02-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-02-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-02-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-02-20T08:30:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-02-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
855730,Avon Drive - Congleton,2023-02-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-02-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-02-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
855730,Avon Drive - Congleton,2023-02-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-02-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-02-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.56
855730,Avon Drive - Congleton,2023-02-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.57
855730,Avon Drive - Congleton,2023-02-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
855730,Avon Drive - Congleton,2023-02-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-02-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
855730,Avon Drive - Congleton,2023-02-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
855730,Avon Drive - Congleton,2023-02-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-02-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-02-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
855730,Avon Drive - Congleton,2023-02-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
855730,Avon Drive - Congleton,2023-02-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
855730,Avon Drive - Congleton,2023-02-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-02-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-02-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-02-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-02-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-02-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
855730,Avon Drive - Congleton,2023-02-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
855730,Avon Drive - Congleton,2023-02-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
855730,Avon Drive - Congleton,2023-02-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-02-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-02-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
855730,Avon Drive - Congleton,2023-02-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-02-20T08:20:00.000+00:00,transformer,,Temperature,C,17.6
855730,Avon Drive - Congleton,2023-02-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
855730,Avon Drive - Congleton,2023-02-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-02-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
855730,Avon Drive - Congleton,2023-02-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
855730,Avon Drive - Congleton,2023-02-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-02-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-02-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-02-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
855730,Avon Drive - Congleton,2023-02-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.91
855730,Avon Drive - Congleton,2023-02-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.57
855730,Avon Drive - Congleton,2023-02-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-02-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
855730,Avon Drive - Congleton,2023-02-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
855730,Avon Drive - Congleton,2023-02-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-02-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-02-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-02-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
855730,Avon Drive - Congleton,2023-02-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
855730,Avon Drive - Congleton,2023-02-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
855730,Avon Drive - Congleton,2023-02-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-02-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-02-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-02-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-02-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-02-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-02-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
855730,Avon Drive - Congleton,2023-02-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
855730,Avon Drive - Congleton,2023-02-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
855730,Avon Drive - Congleton,2023-02-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-02-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-02-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-02-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-02-20T08:10:00.000+00:00,transformer,,Temperature,C,17.5
855730,Avon Drive - Congleton,2023-02-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
855730,Avon Drive - Congleton,2023-02-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-02-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
855730,Avon Drive - Congleton,2023-02-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-02-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
855730,Avon Drive - Congleton,2023-02-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-02-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-02-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
855730,Avon Drive - Congleton,2023-02-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.66
855730,Avon Drive - Congleton,2023-02-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.73
855730,Avon Drive - Congleton,2023-02-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-02-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
855730,Avon Drive - Congleton,2023-02-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
855730,Avon Drive - Congleton,2023-02-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-02-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-02-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-02-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
855730,Avon Drive - Congleton,2023-02-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
855730,Avon Drive - Congleton,2023-02-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
855730,Avon Drive - Congleton,2023-02-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-02-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-02-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-02-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-02-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-02-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
855730,Avon Drive - Congleton,2023-02-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
855730,Avon Drive - Congleton,2023-02-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
855730,Avon Drive - Congleton,2023-02-20T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-02-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-02-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-02-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-02-20T08:00:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-02-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
855730,Avon Drive - Congleton,2023-02-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
855730,Avon Drive - Congleton,2023-02-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
855730,Avon Drive - Congleton,2023-02-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
855730,Avon Drive - Congleton,2023-02-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
855730,Avon Drive - Congleton,2023-02-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-02-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
855730,Avon Drive - Congleton,2023-02-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-02-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.96
855730,Avon Drive - Congleton,2023-02-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
855730,Avon Drive - Congleton,2023-02-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
855730,Avon Drive - Congleton,2023-02-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-02-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-02-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
855730,Avon Drive - Congleton,2023-02-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-02-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-02-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
855730,Avon Drive - Congleton,2023-02-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
855730,Avon Drive - Congleton,2023-02-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
855730,Avon Drive - Congleton,2023-02-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-02-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-02-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-02-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-02-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-02-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-02-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
855730,Avon Drive - Congleton,2023-02-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
855730,Avon Drive - Congleton,2023-02-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
855730,Avon Drive - Congleton,2023-02-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-02-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-02-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-02-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-02-20T07:50:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-02-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
855730,Avon Drive - Congleton,2023-02-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
855730,Avon Drive - Congleton,2023-02-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
855730,Avon Drive - Congleton,2023-02-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-02-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
855730,Avon Drive - Congleton,2023-02-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-02-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-02-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-02-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
855730,Avon Drive - Congleton,2023-02-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.65
855730,Avon Drive - Congleton,2023-02-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.29
855730,Avon Drive - Congleton,2023-02-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-02-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-02-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
855730,Avon Drive - Congleton,2023-02-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
855730,Avon Drive - Congleton,2023-02-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-02-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-02-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-02-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
855730,Avon Drive - Congleton,2023-02-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
855730,Avon Drive - Congleton,2023-02-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
855730,Avon Drive - Congleton,2023-02-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-02-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-02-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-02-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-02-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-02-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-02-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
855730,Avon Drive - Congleton,2023-02-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
855730,Avon Drive - Congleton,2023-02-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-02-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-02-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-02-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-02-20T07:40:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-02-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
855730,Avon Drive - Congleton,2023-02-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
855730,Avon Drive - Congleton,2023-02-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-02-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-02-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
855730,Avon Drive - Congleton,2023-02-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-02-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-02-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-02-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
855730,Avon Drive - Congleton,2023-02-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.43
855730,Avon Drive - Congleton,2023-02-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.89
855730,Avon Drive - Congleton,2023-02-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-02-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-02-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
855730,Avon Drive - Congleton,2023-02-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
855730,Avon Drive - Congleton,2023-02-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-02-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
855730,Avon Drive - Congleton,2023-02-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
855730,Avon Drive - Congleton,2023-02-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
855730,Avon Drive - Congleton,2023-02-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-02-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-02-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-02-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-02-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-02-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
855730,Avon Drive - Congleton,2023-02-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
855730,Avon Drive - Congleton,2023-02-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
855730,Avon Drive - Congleton,2023-02-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-02-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-02-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-02-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-02-20T07:30:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-02-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
855730,Avon Drive - Congleton,2023-02-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
855730,Avon Drive - Congleton,2023-02-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
855730,Avon Drive - Congleton,2023-02-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-02-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
855730,Avon Drive - Congleton,2023-02-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
855730,Avon Drive - Congleton,2023-02-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-02-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
855730,Avon Drive - Congleton,2023-02-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.24
855730,Avon Drive - Congleton,2023-02-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.93
855730,Avon Drive - Congleton,2023-02-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-02-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-02-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-02-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
855730,Avon Drive - Congleton,2023-02-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-02-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-02-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
855730,Avon Drive - Congleton,2023-02-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
855730,Avon Drive - Congleton,2023-02-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
855730,Avon Drive - Congleton,2023-02-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-02-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-02-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-02-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-02-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-02-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-02-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-02-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
855730,Avon Drive - Congleton,2023-02-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
855730,Avon Drive - Congleton,2023-02-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
855730,Avon Drive - Congleton,2023-02-20T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-02-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-02-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-02-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-02-20T07:20:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-02-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
855730,Avon Drive - Congleton,2023-02-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
855730,Avon Drive - Congleton,2023-02-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
855730,Avon Drive - Congleton,2023-02-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-02-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
855730,Avon Drive - Congleton,2023-02-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-02-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-02-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
855730,Avon Drive - Congleton,2023-02-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.34
855730,Avon Drive - Congleton,2023-02-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.4
855730,Avon Drive - Congleton,2023-02-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-02-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
855730,Avon Drive - Congleton,2023-02-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-02-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
855730,Avon Drive - Congleton,2023-02-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-02-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-02-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
855730,Avon Drive - Congleton,2023-02-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
855730,Avon Drive - Congleton,2023-02-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
855730,Avon Drive - Congleton,2023-02-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-02-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-02-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-02-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-02-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-02-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-02-20T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-02-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
855730,Avon Drive - Congleton,2023-02-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
855730,Avon Drive - Congleton,2023-02-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
855730,Avon Drive - Congleton,2023-02-20T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-02-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-02-20T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-02-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-02-20T07:10:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-02-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
855730,Avon Drive - Congleton,2023-02-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-02-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
855730,Avon Drive - Congleton,2023-02-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-02-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
855730,Avon Drive - Congleton,2023-02-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-02-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-02-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.07
855730,Avon Drive - Congleton,2023-02-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
855730,Avon Drive - Congleton,2023-02-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.28
855730,Avon Drive - Congleton,2023-02-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-02-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
855730,Avon Drive - Congleton,2023-02-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-02-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-02-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-02-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
855730,Avon Drive - Congleton,2023-02-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
855730,Avon Drive - Congleton,2023-02-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
855730,Avon Drive - Congleton,2023-02-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-02-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-02-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-02-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-02-20T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-20T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-02-20T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-20T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
855730,Avon Drive - Congleton,2023-02-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
855730,Avon Drive - Congleton,2023-02-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
855730,Avon Drive - Congleton,2023-02-20T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-02-20T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-02-20T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-02-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-02-20T07:00:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-02-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
855730,Avon Drive - Congleton,2023-02-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
855730,Avon Drive - Congleton,2023-02-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
855730,Avon Drive - Congleton,2023-02-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
855730,Avon Drive - Congleton,2023-02-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-02-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
855730,Avon Drive - Congleton,2023-02-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.83
855730,Avon Drive - Congleton,2023-02-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.8
855730,Avon Drive - Congleton,2023-02-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-02-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-02-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-02-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-02-20T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-02-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-02-20T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
855730,Avon Drive - Congleton,2023-02-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
855730,Avon Drive - Congleton,2023-02-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
855730,Avon Drive - Congleton,2023-02-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-02-20T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-02-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-02-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-02-20T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-02-20T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-02-20T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-20T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
855730,Avon Drive - Congleton,2023-02-20T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
855730,Avon Drive - Congleton,2023-02-20T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
855730,Avon Drive - Congleton,2023-02-20T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-02-20T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-02-20T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-02-20T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-02-20T06:50:00.000+00:00,transformer,,Temperature,C,16.7
855730,Avon Drive - Congleton,2023-02-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
855730,Avon Drive - Congleton,2023-02-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
