Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-02-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
855730,Avon Drive - Congleton,2023-02-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-02-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-02-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.76
855730,Avon Drive - Congleton,2023-02-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
855730,Avon Drive - Congleton,2023-02-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.37
855730,Avon Drive - Congleton,2023-02-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-02-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-02-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-02-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-02-20T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-02-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-20T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
855730,Avon Drive - Congleton,2023-02-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
855730,Avon Drive - Congleton,2023-02-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
855730,Avon Drive - Congleton,2023-02-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-02-20T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-02-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-02-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-02-20T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-02-20T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-20T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-20T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
855730,Avon Drive - Congleton,2023-02-20T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
855730,Avon Drive - Congleton,2023-02-20T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
855730,Avon Drive - Congleton,2023-02-20T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-02-20T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-02-20T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-02-20T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-02-20T06:40:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-02-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-02-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
855730,Avon Drive - Congleton,2023-02-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
855730,Avon Drive - Congleton,2023-02-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
855730,Avon Drive - Congleton,2023-02-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-02-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-02-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-02-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.45
855730,Avon Drive - Congleton,2023-02-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.52
855730,Avon Drive - Congleton,2023-02-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.32
855730,Avon Drive - Congleton,2023-02-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-02-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-02-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-02-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-02-20T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-02-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-20T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-02-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
855730,Avon Drive - Congleton,2023-02-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
855730,Avon Drive - Congleton,2023-02-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
855730,Avon Drive - Congleton,2023-02-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-02-20T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-02-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-02-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-02-20T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-02-20T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-20T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-02-20T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
855730,Avon Drive - Congleton,2023-02-20T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
855730,Avon Drive - Congleton,2023-02-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
855730,Avon Drive - Congleton,2023-02-20T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-02-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-02-20T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-02-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-02-20T06:30:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-02-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-02-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
855730,Avon Drive - Congleton,2023-02-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
855730,Avon Drive - Congleton,2023-02-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
855730,Avon Drive - Congleton,2023-02-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-02-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-02-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.57
855730,Avon Drive - Congleton,2023-02-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.21
855730,Avon Drive - Congleton,2023-02-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.83
855730,Avon Drive - Congleton,2023-02-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-02-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-02-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
855730,Avon Drive - Congleton,2023-02-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-02-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-02-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-02-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
855730,Avon Drive - Congleton,2023-02-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
855730,Avon Drive - Congleton,2023-02-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
855730,Avon Drive - Congleton,2023-02-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-02-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-02-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-02-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-02-20T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-02-20T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-20T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-02-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
855730,Avon Drive - Congleton,2023-02-20T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
855730,Avon Drive - Congleton,2023-02-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
855730,Avon Drive - Congleton,2023-02-20T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-02-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-02-20T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-02-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-02-20T06:20:00.000+00:00,transformer,,Temperature,C,16.7
855730,Avon Drive - Congleton,2023-02-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-02-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
855730,Avon Drive - Congleton,2023-02-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
855730,Avon Drive - Congleton,2023-02-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-02-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-02-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-02-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.39
855730,Avon Drive - Congleton,2023-02-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.05
855730,Avon Drive - Congleton,2023-02-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.06
855730,Avon Drive - Congleton,2023-02-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-02-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-02-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
855730,Avon Drive - Congleton,2023-02-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-02-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-02-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-02-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-02-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
855730,Avon Drive - Congleton,2023-02-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
855730,Avon Drive - Congleton,2023-02-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
855730,Avon Drive - Congleton,2023-02-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-02-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-02-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-02-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-02-20T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-20T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-02-20T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-02-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
855730,Avon Drive - Congleton,2023-02-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
855730,Avon Drive - Congleton,2023-02-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
855730,Avon Drive - Congleton,2023-02-20T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-02-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-02-20T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-02-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-02-20T06:10:00.000+00:00,transformer,,Temperature,C,16.7
855730,Avon Drive - Congleton,2023-02-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-02-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
855730,Avon Drive - Congleton,2023-02-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
855730,Avon Drive - Congleton,2023-02-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
855730,Avon Drive - Congleton,2023-02-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
855730,Avon Drive - Congleton,2023-02-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-02-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
855730,Avon Drive - Congleton,2023-02-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
855730,Avon Drive - Congleton,2023-02-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.04
855730,Avon Drive - Congleton,2023-02-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-02-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
855730,Avon Drive - Congleton,2023-02-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-02-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-02-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-02-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
855730,Avon Drive - Congleton,2023-02-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
855730,Avon Drive - Congleton,2023-02-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-02-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-02-20T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-02-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-02-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-02-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-02-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-02-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
855730,Avon Drive - Congleton,2023-02-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
855730,Avon Drive - Congleton,2023-02-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
855730,Avon Drive - Congleton,2023-02-20T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-02-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-02-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-02-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-02-20T06:00:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-02-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-02-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-02-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
855730,Avon Drive - Congleton,2023-02-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-02-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
855730,Avon Drive - Congleton,2023-02-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-02-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-02-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.14
855730,Avon Drive - Congleton,2023-02-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
855730,Avon Drive - Congleton,2023-02-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.32
855730,Avon Drive - Congleton,2023-02-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-02-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-02-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-02-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-02-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-02-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-02-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
855730,Avon Drive - Congleton,2023-02-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
855730,Avon Drive - Congleton,2023-02-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
855730,Avon Drive - Congleton,2023-02-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
855730,Avon Drive - Congleton,2023-02-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-02-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-02-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-02-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-02-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-02-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
855730,Avon Drive - Congleton,2023-02-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
855730,Avon Drive - Congleton,2023-02-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
855730,Avon Drive - Congleton,2023-02-20T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-02-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-02-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-02-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-02-20T05:50:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-02-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
855730,Avon Drive - Congleton,2023-02-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
855730,Avon Drive - Congleton,2023-02-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
855730,Avon Drive - Congleton,2023-02-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
855730,Avon Drive - Congleton,2023-02-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
855730,Avon Drive - Congleton,2023-02-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.47
855730,Avon Drive - Congleton,2023-02-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.18
855730,Avon Drive - Congleton,2023-02-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.84
855730,Avon Drive - Congleton,2023-02-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-02-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-02-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-02-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-02-20T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-02-20T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-20T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-02-20T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
855730,Avon Drive - Congleton,2023-02-20T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
855730,Avon Drive - Congleton,2023-02-20T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
855730,Avon Drive - Congleton,2023-02-20T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-02-20T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-02-20T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-02-20T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-02-20T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-20T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-02-20T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-02-20T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
855730,Avon Drive - Congleton,2023-02-20T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-02-20T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
855730,Avon Drive - Congleton,2023-02-20T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-02-20T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-02-20T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-02-20T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-02-20T05:40:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-02-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-02-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
855730,Avon Drive - Congleton,2023-02-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
855730,Avon Drive - Congleton,2023-02-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
855730,Avon Drive - Congleton,2023-02-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-02-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
855730,Avon Drive - Congleton,2023-02-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.3
855730,Avon Drive - Congleton,2023-02-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
855730,Avon Drive - Congleton,2023-02-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.89
855730,Avon Drive - Congleton,2023-02-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-02-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-02-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
855730,Avon Drive - Congleton,2023-02-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-02-20T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-20T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-02-20T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-20T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
855730,Avon Drive - Congleton,2023-02-20T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
855730,Avon Drive - Congleton,2023-02-20T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
855730,Avon Drive - Congleton,2023-02-20T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-02-20T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-02-20T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-02-20T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-02-20T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-02-20T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-20T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-02-20T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
855730,Avon Drive - Congleton,2023-02-20T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
855730,Avon Drive - Congleton,2023-02-20T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
855730,Avon Drive - Congleton,2023-02-20T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-02-20T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-02-20T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-02-20T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-02-20T05:30:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-02-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-02-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
855730,Avon Drive - Congleton,2023-02-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
855730,Avon Drive - Congleton,2023-02-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
855730,Avon Drive - Congleton,2023-02-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-02-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
855730,Avon Drive - Congleton,2023-02-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.92
855730,Avon Drive - Congleton,2023-02-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.05
855730,Avon Drive - Congleton,2023-02-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.26
855730,Avon Drive - Congleton,2023-02-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-02-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-02-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-02-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-02-20T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-02-20T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-02-20T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-20T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
855730,Avon Drive - Congleton,2023-02-20T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
855730,Avon Drive - Congleton,2023-02-20T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
855730,Avon Drive - Congleton,2023-02-20T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
855730,Avon Drive - Congleton,2023-02-20T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
855730,Avon Drive - Congleton,2023-02-20T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-02-20T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-02-20T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-02-20T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-20T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-02-20T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
855730,Avon Drive - Congleton,2023-02-20T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
855730,Avon Drive - Congleton,2023-02-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
855730,Avon Drive - Congleton,2023-02-20T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-02-20T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-02-20T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-02-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-02-20T05:20:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-02-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-02-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
855730,Avon Drive - Congleton,2023-02-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
855730,Avon Drive - Congleton,2023-02-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
855730,Avon Drive - Congleton,2023-02-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
855730,Avon Drive - Congleton,2023-02-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-02-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.95
855730,Avon Drive - Congleton,2023-02-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.97
855730,Avon Drive - Congleton,2023-02-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.49
855730,Avon Drive - Congleton,2023-02-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-02-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-02-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-02-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-02-20T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-20T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-02-20T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-20T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
855730,Avon Drive - Congleton,2023-02-20T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
855730,Avon Drive - Congleton,2023-02-20T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
855730,Avon Drive - Congleton,2023-02-20T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
855730,Avon Drive - Congleton,2023-02-20T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-02-20T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-02-20T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-02-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-02-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-20T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-02-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
855730,Avon Drive - Congleton,2023-02-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
855730,Avon Drive - Congleton,2023-02-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
855730,Avon Drive - Congleton,2023-02-20T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-02-20T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-02-20T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-02-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-02-20T05:10:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-02-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-02-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
855730,Avon Drive - Congleton,2023-02-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
855730,Avon Drive - Congleton,2023-02-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-02-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
855730,Avon Drive - Congleton,2023-02-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-02-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.89
855730,Avon Drive - Congleton,2023-02-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.02
855730,Avon Drive - Congleton,2023-02-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.77
855730,Avon Drive - Congleton,2023-02-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-02-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-02-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-02-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-02-20T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-02-20T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-02-20T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-02-20T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
855730,Avon Drive - Congleton,2023-02-20T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
855730,Avon Drive - Congleton,2023-02-20T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
855730,Avon Drive - Congleton,2023-02-20T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-02-20T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-02-20T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-02-20T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-02-20T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-02-20T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-20T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-20T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
855730,Avon Drive - Congleton,2023-02-20T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
855730,Avon Drive - Congleton,2023-02-20T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
855730,Avon Drive - Congleton,2023-02-20T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-02-20T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-02-20T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-02-20T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-02-20T05:00:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-02-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-02-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
855730,Avon Drive - Congleton,2023-02-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
855730,Avon Drive - Congleton,2023-02-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
855730,Avon Drive - Congleton,2023-02-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-02-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-02-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.38
855730,Avon Drive - Congleton,2023-02-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-02-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.93
855730,Avon Drive - Congleton,2023-02-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-02-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-02-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-02-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-02-20T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-02-20T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-02-20T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-20T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
855730,Avon Drive - Congleton,2023-02-20T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
855730,Avon Drive - Congleton,2023-02-20T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
855730,Avon Drive - Congleton,2023-02-20T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
855730,Avon Drive - Congleton,2023-02-20T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-02-20T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-02-20T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-02-20T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-02-20T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-20T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-20T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
855730,Avon Drive - Congleton,2023-02-20T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
855730,Avon Drive - Congleton,2023-02-20T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
855730,Avon Drive - Congleton,2023-02-20T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-02-20T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-02-20T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-02-20T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-02-20T04:50:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-02-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
855730,Avon Drive - Congleton,2023-02-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
855730,Avon Drive - Congleton,2023-02-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
855730,Avon Drive - Congleton,2023-02-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-02-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
855730,Avon Drive - Congleton,2023-02-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-02-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-02-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
855730,Avon Drive - Congleton,2023-02-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.22
855730,Avon Drive - Congleton,2023-02-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-02-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-02-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-02-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-02-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-02-20T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-02-20T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-02-20T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-20T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
855730,Avon Drive - Congleton,2023-02-20T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
855730,Avon Drive - Congleton,2023-02-20T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
855730,Avon Drive - Congleton,2023-02-20T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-02-20T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-02-20T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-02-20T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-02-20T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-02-20T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-20T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-02-20T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
855730,Avon Drive - Congleton,2023-02-20T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
855730,Avon Drive - Congleton,2023-02-20T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
855730,Avon Drive - Congleton,2023-02-20T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-02-20T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-02-20T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-02-20T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-02-20T04:40:00.000+00:00,transformer,,Temperature,C,16.7
855730,Avon Drive - Congleton,2023-02-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
855730,Avon Drive - Congleton,2023-02-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
855730,Avon Drive - Congleton,2023-02-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-02-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-02-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
855730,Avon Drive - Congleton,2023-02-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-02-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
855730,Avon Drive - Congleton,2023-02-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
855730,Avon Drive - Congleton,2023-02-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
855730,Avon Drive - Congleton,2023-02-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.04
855730,Avon Drive - Congleton,2023-02-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.67
855730,Avon Drive - Congleton,2023-02-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-02-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-02-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-02-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-02-20T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-20T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-02-20T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-20T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
855730,Avon Drive - Congleton,2023-02-20T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
855730,Avon Drive - Congleton,2023-02-20T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
855730,Avon Drive - Congleton,2023-02-20T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
