Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
855730,Avon Drive - Congleton,2023-02-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.53
855730,Avon Drive - Congleton,2023-02-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.22
855730,Avon Drive - Congleton,2023-02-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-02-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
855730,Avon Drive - Congleton,2023-02-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-02-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
855730,Avon Drive - Congleton,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
855730,Avon Drive - Congleton,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
855730,Avon Drive - Congleton,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
855730,Avon Drive - Congleton,2023-02-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
855730,Avon Drive - Congleton,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
855730,Avon Drive - Congleton,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
855730,Avon Drive - Congleton,2023-02-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-02-21T21:40:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-02-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
855730,Avon Drive - Congleton,2023-02-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-02-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
855730,Avon Drive - Congleton,2023-02-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
855730,Avon Drive - Congleton,2023-02-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.07
855730,Avon Drive - Congleton,2023-02-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
855730,Avon Drive - Congleton,2023-02-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
855730,Avon Drive - Congleton,2023-02-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-02-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
855730,Avon Drive - Congleton,2023-02-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
855730,Avon Drive - Congleton,2023-02-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
855730,Avon Drive - Congleton,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
855730,Avon Drive - Congleton,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
855730,Avon Drive - Congleton,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
855730,Avon Drive - Congleton,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
855730,Avon Drive - Congleton,2023-02-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
855730,Avon Drive - Congleton,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
855730,Avon Drive - Congleton,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
855730,Avon Drive - Congleton,2023-02-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-02-21T21:30:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-02-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
855730,Avon Drive - Congleton,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
855730,Avon Drive - Congleton,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
855730,Avon Drive - Congleton,2023-02-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
855730,Avon Drive - Congleton,2023-02-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
855730,Avon Drive - Congleton,2023-02-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.67
855730,Avon Drive - Congleton,2023-02-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.35
855730,Avon Drive - Congleton,2023-02-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.96
855730,Avon Drive - Congleton,2023-02-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-02-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-02-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-02-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
855730,Avon Drive - Congleton,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
855730,Avon Drive - Congleton,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
855730,Avon Drive - Congleton,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
855730,Avon Drive - Congleton,2023-02-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
855730,Avon Drive - Congleton,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
855730,Avon Drive - Congleton,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-02-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-02-21T21:20:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-02-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
855730,Avon Drive - Congleton,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
855730,Avon Drive - Congleton,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
855730,Avon Drive - Congleton,2023-02-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-02-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
855730,Avon Drive - Congleton,2023-02-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
855730,Avon Drive - Congleton,2023-02-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.09
855730,Avon Drive - Congleton,2023-02-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.56
855730,Avon Drive - Congleton,2023-02-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.02
855730,Avon Drive - Congleton,2023-02-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-02-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
855730,Avon Drive - Congleton,2023-02-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
855730,Avon Drive - Congleton,2023-02-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
855730,Avon Drive - Congleton,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
855730,Avon Drive - Congleton,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
855730,Avon Drive - Congleton,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
855730,Avon Drive - Congleton,2023-02-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
855730,Avon Drive - Congleton,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
855730,Avon Drive - Congleton,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
855730,Avon Drive - Congleton,2023-02-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-02-21T21:10:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-02-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-02-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
855730,Avon Drive - Congleton,2023-02-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
855730,Avon Drive - Congleton,2023-02-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
855730,Avon Drive - Congleton,2023-02-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-02-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
855730,Avon Drive - Congleton,2023-02-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
855730,Avon Drive - Congleton,2023-02-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.36
855730,Avon Drive - Congleton,2023-02-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
855730,Avon Drive - Congleton,2023-02-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.76
855730,Avon Drive - Congleton,2023-02-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-02-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-02-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
855730,Avon Drive - Congleton,2023-02-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
855730,Avon Drive - Congleton,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
855730,Avon Drive - Congleton,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
855730,Avon Drive - Congleton,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-02-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
855730,Avon Drive - Congleton,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
855730,Avon Drive - Congleton,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
855730,Avon Drive - Congleton,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
855730,Avon Drive - Congleton,2023-02-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-02-21T21:00:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-02-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
855730,Avon Drive - Congleton,2023-02-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
855730,Avon Drive - Congleton,2023-02-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
855730,Avon Drive - Congleton,2023-02-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
855730,Avon Drive - Congleton,2023-02-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
855730,Avon Drive - Congleton,2023-02-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.1
855730,Avon Drive - Congleton,2023-02-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.68
855730,Avon Drive - Congleton,2023-02-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.19
855730,Avon Drive - Congleton,2023-02-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-02-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
855730,Avon Drive - Congleton,2023-02-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
855730,Avon Drive - Congleton,2023-02-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
855730,Avon Drive - Congleton,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
855730,Avon Drive - Congleton,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.11
855730,Avon Drive - Congleton,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
855730,Avon Drive - Congleton,2023-02-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
855730,Avon Drive - Congleton,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
855730,Avon Drive - Congleton,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
855730,Avon Drive - Congleton,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
855730,Avon Drive - Congleton,2023-02-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-02-21T20:50:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
855730,Avon Drive - Congleton,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
855730,Avon Drive - Congleton,2023-02-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
855730,Avon Drive - Congleton,2023-02-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
855730,Avon Drive - Congleton,2023-02-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.25
855730,Avon Drive - Congleton,2023-02-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.79
855730,Avon Drive - Congleton,2023-02-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.6
855730,Avon Drive - Congleton,2023-02-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-02-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
855730,Avon Drive - Congleton,2023-02-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
855730,Avon Drive - Congleton,2023-02-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
855730,Avon Drive - Congleton,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
855730,Avon Drive - Congleton,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
855730,Avon Drive - Congleton,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
855730,Avon Drive - Congleton,2023-02-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
855730,Avon Drive - Congleton,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
855730,Avon Drive - Congleton,2023-02-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-02-21T20:40:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
855730,Avon Drive - Congleton,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
855730,Avon Drive - Congleton,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
855730,Avon Drive - Congleton,2023-02-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-02-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
855730,Avon Drive - Congleton,2023-02-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
855730,Avon Drive - Congleton,2023-02-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.08
855730,Avon Drive - Congleton,2023-02-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.06
855730,Avon Drive - Congleton,2023-02-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.44
855730,Avon Drive - Congleton,2023-02-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-02-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
855730,Avon Drive - Congleton,2023-02-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
855730,Avon Drive - Congleton,2023-02-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
855730,Avon Drive - Congleton,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
855730,Avon Drive - Congleton,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
855730,Avon Drive - Congleton,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
855730,Avon Drive - Congleton,2023-02-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
855730,Avon Drive - Congleton,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
855730,Avon Drive - Congleton,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
855730,Avon Drive - Congleton,2023-02-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-02-21T20:30:00.000+00:00,transformer,,Temperature,C,20.2
855730,Avon Drive - Congleton,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
855730,Avon Drive - Congleton,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
855730,Avon Drive - Congleton,2023-02-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-02-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
855730,Avon Drive - Congleton,2023-02-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-02-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.56
855730,Avon Drive - Congleton,2023-02-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.69
855730,Avon Drive - Congleton,2023-02-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.19
855730,Avon Drive - Congleton,2023-02-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-02-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
855730,Avon Drive - Congleton,2023-02-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
855730,Avon Drive - Congleton,2023-02-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
855730,Avon Drive - Congleton,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
855730,Avon Drive - Congleton,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
855730,Avon Drive - Congleton,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
855730,Avon Drive - Congleton,2023-02-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
855730,Avon Drive - Congleton,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
855730,Avon Drive - Congleton,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
855730,Avon Drive - Congleton,2023-02-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-02-21T20:20:00.000+00:00,transformer,,Temperature,C,20.2
855730,Avon Drive - Congleton,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
855730,Avon Drive - Congleton,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-02-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
855730,Avon Drive - Congleton,2023-02-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-02-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.32
855730,Avon Drive - Congleton,2023-02-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.1
855730,Avon Drive - Congleton,2023-02-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.29
855730,Avon Drive - Congleton,2023-02-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-02-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
855730,Avon Drive - Congleton,2023-02-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
855730,Avon Drive - Congleton,2023-02-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
855730,Avon Drive - Congleton,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
855730,Avon Drive - Congleton,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
855730,Avon Drive - Congleton,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
855730,Avon Drive - Congleton,2023-02-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
855730,Avon Drive - Congleton,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
855730,Avon Drive - Congleton,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
855730,Avon Drive - Congleton,2023-02-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
855730,Avon Drive - Congleton,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-02-21T20:10:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
855730,Avon Drive - Congleton,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
855730,Avon Drive - Congleton,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
855730,Avon Drive - Congleton,2023-02-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-02-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
855730,Avon Drive - Congleton,2023-02-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-02-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.96
855730,Avon Drive - Congleton,2023-02-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.81
855730,Avon Drive - Congleton,2023-02-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.29
855730,Avon Drive - Congleton,2023-02-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-02-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
855730,Avon Drive - Congleton,2023-02-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
855730,Avon Drive - Congleton,2023-02-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
855730,Avon Drive - Congleton,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
855730,Avon Drive - Congleton,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
855730,Avon Drive - Congleton,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
855730,Avon Drive - Congleton,2023-02-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.4
855730,Avon Drive - Congleton,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
855730,Avon Drive - Congleton,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
855730,Avon Drive - Congleton,2023-02-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
855730,Avon Drive - Congleton,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-02-21T20:00:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
855730,Avon Drive - Congleton,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
855730,Avon Drive - Congleton,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
855730,Avon Drive - Congleton,2023-02-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
855730,Avon Drive - Congleton,2023-02-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-02-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.59
855730,Avon Drive - Congleton,2023-02-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.46
855730,Avon Drive - Congleton,2023-02-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.98
855730,Avon Drive - Congleton,2023-02-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-02-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
855730,Avon Drive - Congleton,2023-02-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
855730,Avon Drive - Congleton,2023-02-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
855730,Avon Drive - Congleton,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
855730,Avon Drive - Congleton,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
855730,Avon Drive - Congleton,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
855730,Avon Drive - Congleton,2023-02-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.29
855730,Avon Drive - Congleton,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
855730,Avon Drive - Congleton,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
855730,Avon Drive - Congleton,2023-02-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
855730,Avon Drive - Congleton,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
855730,Avon Drive - Congleton,2023-02-21T19:50:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
855730,Avon Drive - Congleton,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
855730,Avon Drive - Congleton,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
855730,Avon Drive - Congleton,2023-02-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-02-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
855730,Avon Drive - Congleton,2023-02-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-02-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.2
855730,Avon Drive - Congleton,2023-02-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
855730,Avon Drive - Congleton,2023-02-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.7
855730,Avon Drive - Congleton,2023-02-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
855730,Avon Drive - Congleton,2023-02-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
855730,Avon Drive - Congleton,2023-02-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
855730,Avon Drive - Congleton,2023-02-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
855730,Avon Drive - Congleton,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
855730,Avon Drive - Congleton,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
855730,Avon Drive - Congleton,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
855730,Avon Drive - Congleton,2023-02-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
855730,Avon Drive - Congleton,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
855730,Avon Drive - Congleton,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
855730,Avon Drive - Congleton,2023-02-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-02-21T19:40:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
855730,Avon Drive - Congleton,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
855730,Avon Drive - Congleton,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
855730,Avon Drive - Congleton,2023-02-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-02-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-02-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-02-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.23
855730,Avon Drive - Congleton,2023-02-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.23
855730,Avon Drive - Congleton,2023-02-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.73
855730,Avon Drive - Congleton,2023-02-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-02-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
855730,Avon Drive - Congleton,2023-02-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
855730,Avon Drive - Congleton,2023-02-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
855730,Avon Drive - Congleton,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
855730,Avon Drive - Congleton,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
855730,Avon Drive - Congleton,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
855730,Avon Drive - Congleton,2023-02-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
