Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.03
855730,Avon Drive - Congleton,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
855730,Avon Drive - Congleton,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
855730,Avon Drive - Congleton,2023-02-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
855730,Avon Drive - Congleton,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-02-21T19:30:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
855730,Avon Drive - Congleton,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
855730,Avon Drive - Congleton,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
855730,Avon Drive - Congleton,2023-02-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
855730,Avon Drive - Congleton,2023-02-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-02-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.84
855730,Avon Drive - Congleton,2023-02-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.65
855730,Avon Drive - Congleton,2023-02-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.28
855730,Avon Drive - Congleton,2023-02-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-02-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
855730,Avon Drive - Congleton,2023-02-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
855730,Avon Drive - Congleton,2023-02-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
855730,Avon Drive - Congleton,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
855730,Avon Drive - Congleton,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
855730,Avon Drive - Congleton,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
855730,Avon Drive - Congleton,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
855730,Avon Drive - Congleton,2023-02-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
855730,Avon Drive - Congleton,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.73
855730,Avon Drive - Congleton,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
855730,Avon Drive - Congleton,2023-02-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
855730,Avon Drive - Congleton,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-02-21T19:20:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
855730,Avon Drive - Congleton,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
855730,Avon Drive - Congleton,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
855730,Avon Drive - Congleton,2023-02-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-02-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
855730,Avon Drive - Congleton,2023-02-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.47
855730,Avon Drive - Congleton,2023-02-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.9
855730,Avon Drive - Congleton,2023-02-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.78
855730,Avon Drive - Congleton,2023-02-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-02-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
855730,Avon Drive - Congleton,2023-02-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
855730,Avon Drive - Congleton,2023-02-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
855730,Avon Drive - Congleton,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
855730,Avon Drive - Congleton,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
855730,Avon Drive - Congleton,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
855730,Avon Drive - Congleton,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.23
855730,Avon Drive - Congleton,2023-02-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
855730,Avon Drive - Congleton,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
855730,Avon Drive - Congleton,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
855730,Avon Drive - Congleton,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
855730,Avon Drive - Congleton,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
855730,Avon Drive - Congleton,2023-02-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
855730,Avon Drive - Congleton,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-02-21T19:10:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
855730,Avon Drive - Congleton,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
855730,Avon Drive - Congleton,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
855730,Avon Drive - Congleton,2023-02-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
855730,Avon Drive - Congleton,2023-02-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-02-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-02-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.29
855730,Avon Drive - Congleton,2023-02-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.94
855730,Avon Drive - Congleton,2023-02-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.63
855730,Avon Drive - Congleton,2023-02-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
855730,Avon Drive - Congleton,2023-02-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
855730,Avon Drive - Congleton,2023-02-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
855730,Avon Drive - Congleton,2023-02-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
855730,Avon Drive - Congleton,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
855730,Avon Drive - Congleton,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
855730,Avon Drive - Congleton,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
855730,Avon Drive - Congleton,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.8
855730,Avon Drive - Congleton,2023-02-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.7
855730,Avon Drive - Congleton,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
855730,Avon Drive - Congleton,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
855730,Avon Drive - Congleton,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
855730,Avon Drive - Congleton,2023-02-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-02-21T19:00:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
855730,Avon Drive - Congleton,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
855730,Avon Drive - Congleton,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
855730,Avon Drive - Congleton,2023-02-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
855730,Avon Drive - Congleton,2023-02-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-02-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-02-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.83
855730,Avon Drive - Congleton,2023-02-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.27
855730,Avon Drive - Congleton,2023-02-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.78
855730,Avon Drive - Congleton,2023-02-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
855730,Avon Drive - Congleton,2023-02-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
855730,Avon Drive - Congleton,2023-02-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
855730,Avon Drive - Congleton,2023-02-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
855730,Avon Drive - Congleton,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
855730,Avon Drive - Congleton,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
855730,Avon Drive - Congleton,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
855730,Avon Drive - Congleton,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.06
855730,Avon Drive - Congleton,2023-02-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
855730,Avon Drive - Congleton,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
855730,Avon Drive - Congleton,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
855730,Avon Drive - Congleton,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.97
855730,Avon Drive - Congleton,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
855730,Avon Drive - Congleton,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.31
855730,Avon Drive - Congleton,2023-02-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
855730,Avon Drive - Congleton,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
855730,Avon Drive - Congleton,2023-02-21T18:50:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
855730,Avon Drive - Congleton,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
855730,Avon Drive - Congleton,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
855730,Avon Drive - Congleton,2023-02-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
855730,Avon Drive - Congleton,2023-02-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-02-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.34
855730,Avon Drive - Congleton,2023-02-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.96
855730,Avon Drive - Congleton,2023-02-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.37
855730,Avon Drive - Congleton,2023-02-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
855730,Avon Drive - Congleton,2023-02-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
855730,Avon Drive - Congleton,2023-02-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
855730,Avon Drive - Congleton,2023-02-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
855730,Avon Drive - Congleton,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
855730,Avon Drive - Congleton,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.04
855730,Avon Drive - Congleton,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
855730,Avon Drive - Congleton,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
855730,Avon Drive - Congleton,2023-02-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
855730,Avon Drive - Congleton,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.68
855730,Avon Drive - Congleton,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.11
855730,Avon Drive - Congleton,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
855730,Avon Drive - Congleton,2023-02-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
855730,Avon Drive - Congleton,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
855730,Avon Drive - Congleton,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
855730,Avon Drive - Congleton,2023-02-21T18:40:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
855730,Avon Drive - Congleton,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
855730,Avon Drive - Congleton,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
855730,Avon Drive - Congleton,2023-02-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
855730,Avon Drive - Congleton,2023-02-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-02-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-02-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.73
855730,Avon Drive - Congleton,2023-02-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.29
855730,Avon Drive - Congleton,2023-02-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.47
855730,Avon Drive - Congleton,2023-02-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-02-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
855730,Avon Drive - Congleton,2023-02-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
855730,Avon Drive - Congleton,2023-02-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
855730,Avon Drive - Congleton,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
855730,Avon Drive - Congleton,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.18
855730,Avon Drive - Congleton,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
855730,Avon Drive - Congleton,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
855730,Avon Drive - Congleton,2023-02-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
855730,Avon Drive - Congleton,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
855730,Avon Drive - Congleton,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.54
855730,Avon Drive - Congleton,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.83
855730,Avon Drive - Congleton,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.87
855730,Avon Drive - Congleton,2023-02-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
855730,Avon Drive - Congleton,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.6
855730,Avon Drive - Congleton,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-02-21T18:30:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
855730,Avon Drive - Congleton,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
855730,Avon Drive - Congleton,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
855730,Avon Drive - Congleton,2023-02-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
855730,Avon Drive - Congleton,2023-02-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
855730,Avon Drive - Congleton,2023-02-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-02-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.72
855730,Avon Drive - Congleton,2023-02-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.42
855730,Avon Drive - Congleton,2023-02-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.09
855730,Avon Drive - Congleton,2023-02-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-02-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
855730,Avon Drive - Congleton,2023-02-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
855730,Avon Drive - Congleton,2023-02-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
855730,Avon Drive - Congleton,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
855730,Avon Drive - Congleton,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.34
855730,Avon Drive - Congleton,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
855730,Avon Drive - Congleton,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.29
855730,Avon Drive - Congleton,2023-02-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
855730,Avon Drive - Congleton,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.6
855730,Avon Drive - Congleton,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
855730,Avon Drive - Congleton,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
855730,Avon Drive - Congleton,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
855730,Avon Drive - Congleton,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.89
855730,Avon Drive - Congleton,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.09
855730,Avon Drive - Congleton,2023-02-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
855730,Avon Drive - Congleton,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-02-21T18:20:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
855730,Avon Drive - Congleton,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
855730,Avon Drive - Congleton,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
855730,Avon Drive - Congleton,2023-02-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
855730,Avon Drive - Congleton,2023-02-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
855730,Avon Drive - Congleton,2023-02-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-02-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.11
855730,Avon Drive - Congleton,2023-02-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.9
855730,Avon Drive - Congleton,2023-02-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.38
855730,Avon Drive - Congleton,2023-02-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
855730,Avon Drive - Congleton,2023-02-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
855730,Avon Drive - Congleton,2023-02-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
855730,Avon Drive - Congleton,2023-02-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
855730,Avon Drive - Congleton,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
855730,Avon Drive - Congleton,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.39
855730,Avon Drive - Congleton,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
855730,Avon Drive - Congleton,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
855730,Avon Drive - Congleton,2023-02-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
855730,Avon Drive - Congleton,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
855730,Avon Drive - Congleton,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.64
855730,Avon Drive - Congleton,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.34
855730,Avon Drive - Congleton,2023-02-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
855730,Avon Drive - Congleton,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
855730,Avon Drive - Congleton,2023-02-21T18:10:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
855730,Avon Drive - Congleton,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
855730,Avon Drive - Congleton,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
855730,Avon Drive - Congleton,2023-02-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
855730,Avon Drive - Congleton,2023-02-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
855730,Avon Drive - Congleton,2023-02-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-02-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.91
855730,Avon Drive - Congleton,2023-02-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.09
855730,Avon Drive - Congleton,2023-02-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.76
855730,Avon Drive - Congleton,2023-02-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-02-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
855730,Avon Drive - Congleton,2023-02-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
855730,Avon Drive - Congleton,2023-02-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
855730,Avon Drive - Congleton,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
855730,Avon Drive - Congleton,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.9
855730,Avon Drive - Congleton,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
855730,Avon Drive - Congleton,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
855730,Avon Drive - Congleton,2023-02-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
855730,Avon Drive - Congleton,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
855730,Avon Drive - Congleton,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.59
855730,Avon Drive - Congleton,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
855730,Avon Drive - Congleton,2023-02-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
855730,Avon Drive - Congleton,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.7
855730,Avon Drive - Congleton,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
855730,Avon Drive - Congleton,2023-02-21T18:00:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
855730,Avon Drive - Congleton,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
855730,Avon Drive - Congleton,2023-02-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
855730,Avon Drive - Congleton,2023-02-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-02-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-02-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.28
855730,Avon Drive - Congleton,2023-02-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.29
855730,Avon Drive - Congleton,2023-02-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.24
855730,Avon Drive - Congleton,2023-02-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
855730,Avon Drive - Congleton,2023-02-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
855730,Avon Drive - Congleton,2023-02-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
855730,Avon Drive - Congleton,2023-02-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
855730,Avon Drive - Congleton,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
855730,Avon Drive - Congleton,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
855730,Avon Drive - Congleton,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
855730,Avon Drive - Congleton,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
855730,Avon Drive - Congleton,2023-02-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
855730,Avon Drive - Congleton,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.79
855730,Avon Drive - Congleton,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.27
855730,Avon Drive - Congleton,2023-02-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
855730,Avon Drive - Congleton,2023-02-21T17:50:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
855730,Avon Drive - Congleton,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
855730,Avon Drive - Congleton,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
855730,Avon Drive - Congleton,2023-02-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-02-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-02-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-02-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.76
855730,Avon Drive - Congleton,2023-02-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.76
855730,Avon Drive - Congleton,2023-02-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.3
855730,Avon Drive - Congleton,2023-02-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-02-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
855730,Avon Drive - Congleton,2023-02-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
855730,Avon Drive - Congleton,2023-02-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
855730,Avon Drive - Congleton,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
855730,Avon Drive - Congleton,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
855730,Avon Drive - Congleton,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
855730,Avon Drive - Congleton,2023-02-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
855730,Avon Drive - Congleton,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
855730,Avon Drive - Congleton,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.76
855730,Avon Drive - Congleton,2023-02-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
855730,Avon Drive - Congleton,2023-02-21T17:40:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
855730,Avon Drive - Congleton,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
855730,Avon Drive - Congleton,2023-02-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-02-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-02-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-02-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.03
855730,Avon Drive - Congleton,2023-02-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.01
855730,Avon Drive - Congleton,2023-02-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.82
855730,Avon Drive - Congleton,2023-02-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-02-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
855730,Avon Drive - Congleton,2023-02-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
855730,Avon Drive - Congleton,2023-02-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
855730,Avon Drive - Congleton,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
855730,Avon Drive - Congleton,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
855730,Avon Drive - Congleton,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
855730,Avon Drive - Congleton,2023-02-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.79
855730,Avon Drive - Congleton,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
855730,Avon Drive - Congleton,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
855730,Avon Drive - Congleton,2023-02-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
855730,Avon Drive - Congleton,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-02-21T17:30:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
855730,Avon Drive - Congleton,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
855730,Avon Drive - Congleton,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
855730,Avon Drive - Congleton,2023-02-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-02-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
855730,Avon Drive - Congleton,2023-02-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-02-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.34
855730,Avon Drive - Congleton,2023-02-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.4
855730,Avon Drive - Congleton,2023-02-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.88
855730,Avon Drive - Congleton,2023-02-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-02-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
855730,Avon Drive - Congleton,2023-02-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
855730,Avon Drive - Congleton,2023-02-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
855730,Avon Drive - Congleton,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
855730,Avon Drive - Congleton,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
855730,Avon Drive - Congleton,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
855730,Avon Drive - Congleton,2023-02-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
855730,Avon Drive - Congleton,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.96
855730,Avon Drive - Congleton,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
855730,Avon Drive - Congleton,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
855730,Avon Drive - Congleton,2023-02-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
855730,Avon Drive - Congleton,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-02-21T17:20:00.000+00:00,transformer,,Temperature,C,20.2
855730,Avon Drive - Congleton,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.45
855730,Avon Drive - Congleton,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
855730,Avon Drive - Congleton,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
855730,Avon Drive - Congleton,2023-02-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
855730,Avon Drive - Congleton,2023-02-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
855730,Avon Drive - Congleton,2023-02-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-02-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.59
