Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-02-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
855730,Avon Drive - Congleton,2023-02-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-02-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
855730,Avon Drive - Congleton,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
855730,Avon Drive - Congleton,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
855730,Avon Drive - Congleton,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
855730,Avon Drive - Congleton,2023-02-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-02-21T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-02-21T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-21T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
855730,Avon Drive - Congleton,2023-02-21T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
855730,Avon Drive - Congleton,2023-02-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
855730,Avon Drive - Congleton,2023-02-21T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-02-21T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-02-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-02-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-02-21T12:40:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-02-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-02-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
855730,Avon Drive - Congleton,2023-02-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
855730,Avon Drive - Congleton,2023-02-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
855730,Avon Drive - Congleton,2023-02-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-02-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-02-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-02-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.45
855730,Avon Drive - Congleton,2023-02-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.49
855730,Avon Drive - Congleton,2023-02-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.04
855730,Avon Drive - Congleton,2023-02-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-02-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
855730,Avon Drive - Congleton,2023-02-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-02-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
855730,Avon Drive - Congleton,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
855730,Avon Drive - Congleton,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
855730,Avon Drive - Congleton,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
855730,Avon Drive - Congleton,2023-02-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-02-21T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-02-21T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-21T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-02-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
855730,Avon Drive - Congleton,2023-02-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
855730,Avon Drive - Congleton,2023-02-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
855730,Avon Drive - Congleton,2023-02-21T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-02-21T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-02-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-02-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-02-21T12:30:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-02-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-02-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-02-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
855730,Avon Drive - Congleton,2023-02-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
855730,Avon Drive - Congleton,2023-02-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-02-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-02-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.95
855730,Avon Drive - Congleton,2023-02-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.49
855730,Avon Drive - Congleton,2023-02-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.97
855730,Avon Drive - Congleton,2023-02-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-02-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
855730,Avon Drive - Congleton,2023-02-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-02-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
855730,Avon Drive - Congleton,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
855730,Avon Drive - Congleton,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
855730,Avon Drive - Congleton,2023-02-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-02-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-02-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-02-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
855730,Avon Drive - Congleton,2023-02-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
855730,Avon Drive - Congleton,2023-02-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-02-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-02-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-02-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-02-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-02-21T12:20:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-02-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-02-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
855730,Avon Drive - Congleton,2023-02-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
855730,Avon Drive - Congleton,2023-02-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
855730,Avon Drive - Congleton,2023-02-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-02-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-02-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-02-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.21
855730,Avon Drive - Congleton,2023-02-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.56
855730,Avon Drive - Congleton,2023-02-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.06
855730,Avon Drive - Congleton,2023-02-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-02-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-02-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-02-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
855730,Avon Drive - Congleton,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
855730,Avon Drive - Congleton,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
855730,Avon Drive - Congleton,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
855730,Avon Drive - Congleton,2023-02-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-02-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-02-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-02-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-02-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
855730,Avon Drive - Congleton,2023-02-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
855730,Avon Drive - Congleton,2023-02-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
855730,Avon Drive - Congleton,2023-02-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-02-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-02-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-02-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-02-21T12:10:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-02-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-02-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
855730,Avon Drive - Congleton,2023-02-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
855730,Avon Drive - Congleton,2023-02-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
855730,Avon Drive - Congleton,2023-02-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-02-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
855730,Avon Drive - Congleton,2023-02-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.1
855730,Avon Drive - Congleton,2023-02-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.91
855730,Avon Drive - Congleton,2023-02-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-02-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-02-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-02-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
855730,Avon Drive - Congleton,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
855730,Avon Drive - Congleton,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
855730,Avon Drive - Congleton,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
855730,Avon Drive - Congleton,2023-02-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-02-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-02-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-02-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
855730,Avon Drive - Congleton,2023-02-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
855730,Avon Drive - Congleton,2023-02-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
855730,Avon Drive - Congleton,2023-02-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-02-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-02-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-02-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-02-21T12:00:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-02-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-02-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
855730,Avon Drive - Congleton,2023-02-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
855730,Avon Drive - Congleton,2023-02-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
855730,Avon Drive - Congleton,2023-02-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-02-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
855730,Avon Drive - Congleton,2023-02-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.46
855730,Avon Drive - Congleton,2023-02-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.34
855730,Avon Drive - Congleton,2023-02-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-02-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-02-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-02-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
855730,Avon Drive - Congleton,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
855730,Avon Drive - Congleton,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
855730,Avon Drive - Congleton,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-02-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-02-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-02-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-02-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
855730,Avon Drive - Congleton,2023-02-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
855730,Avon Drive - Congleton,2023-02-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
855730,Avon Drive - Congleton,2023-02-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-02-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-02-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-02-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-02-21T11:50:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-02-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-02-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-02-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-02-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
855730,Avon Drive - Congleton,2023-02-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-02-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-02-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
855730,Avon Drive - Congleton,2023-02-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
855730,Avon Drive - Congleton,2023-02-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.45
855730,Avon Drive - Congleton,2023-02-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-02-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-02-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-02-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
855730,Avon Drive - Congleton,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
855730,Avon Drive - Congleton,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
855730,Avon Drive - Congleton,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
855730,Avon Drive - Congleton,2023-02-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-02-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
855730,Avon Drive - Congleton,2023-02-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
855730,Avon Drive - Congleton,2023-02-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
855730,Avon Drive - Congleton,2023-02-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-02-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-02-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-02-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-02-21T11:40:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-02-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-02-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-02-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
855730,Avon Drive - Congleton,2023-02-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
855730,Avon Drive - Congleton,2023-02-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-02-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-02-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.08
855730,Avon Drive - Congleton,2023-02-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.49
855730,Avon Drive - Congleton,2023-02-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.73
855730,Avon Drive - Congleton,2023-02-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-02-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-02-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
855730,Avon Drive - Congleton,2023-02-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
855730,Avon Drive - Congleton,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
855730,Avon Drive - Congleton,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
855730,Avon Drive - Congleton,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
855730,Avon Drive - Congleton,2023-02-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-02-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-02-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
855730,Avon Drive - Congleton,2023-02-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
855730,Avon Drive - Congleton,2023-02-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
855730,Avon Drive - Congleton,2023-02-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-02-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-02-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-02-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-02-21T11:30:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-02-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
855730,Avon Drive - Congleton,2023-02-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-02-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-02-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
855730,Avon Drive - Congleton,2023-02-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-02-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
855730,Avon Drive - Congleton,2023-02-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.5
855730,Avon Drive - Congleton,2023-02-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.29
855730,Avon Drive - Congleton,2023-02-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-02-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
855730,Avon Drive - Congleton,2023-02-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
855730,Avon Drive - Congleton,2023-02-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
855730,Avon Drive - Congleton,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
855730,Avon Drive - Congleton,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
855730,Avon Drive - Congleton,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
855730,Avon Drive - Congleton,2023-02-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-02-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-02-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
855730,Avon Drive - Congleton,2023-02-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
855730,Avon Drive - Congleton,2023-02-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
855730,Avon Drive - Congleton,2023-02-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-02-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-02-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-02-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-02-21T11:20:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-02-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
855730,Avon Drive - Congleton,2023-02-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-02-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
855730,Avon Drive - Congleton,2023-02-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-02-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
855730,Avon Drive - Congleton,2023-02-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-02-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-02-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-02-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.41
855730,Avon Drive - Congleton,2023-02-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
855730,Avon Drive - Congleton,2023-02-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.28
855730,Avon Drive - Congleton,2023-02-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-02-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
855730,Avon Drive - Congleton,2023-02-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
855730,Avon Drive - Congleton,2023-02-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
855730,Avon Drive - Congleton,2023-02-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-02-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
855730,Avon Drive - Congleton,2023-02-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
855730,Avon Drive - Congleton,2023-02-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
855730,Avon Drive - Congleton,2023-02-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-02-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-02-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-02-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-02-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-02-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
855730,Avon Drive - Congleton,2023-02-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
855730,Avon Drive - Congleton,2023-02-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
855730,Avon Drive - Congleton,2023-02-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-02-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-02-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-02-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-02-21T11:10:00.000+00:00,transformer,,Temperature,C,19.2
855730,Avon Drive - Congleton,2023-02-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
855730,Avon Drive - Congleton,2023-02-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-02-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
855730,Avon Drive - Congleton,2023-02-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
855730,Avon Drive - Congleton,2023-02-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-02-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-02-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
855730,Avon Drive - Congleton,2023-02-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.44
855730,Avon Drive - Congleton,2023-02-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.23
855730,Avon Drive - Congleton,2023-02-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-02-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-02-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-02-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
855730,Avon Drive - Congleton,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
855730,Avon Drive - Congleton,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
855730,Avon Drive - Congleton,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
855730,Avon Drive - Congleton,2023-02-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-02-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-02-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
855730,Avon Drive - Congleton,2023-02-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
855730,Avon Drive - Congleton,2023-02-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
855730,Avon Drive - Congleton,2023-02-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-02-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-02-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-02-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-02-21T11:00:00.000+00:00,transformer,,Temperature,C,19.2
855730,Avon Drive - Congleton,2023-02-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-02-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
855730,Avon Drive - Congleton,2023-02-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
855730,Avon Drive - Congleton,2023-02-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
855730,Avon Drive - Congleton,2023-02-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-02-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-02-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-02-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
855730,Avon Drive - Congleton,2023-02-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
855730,Avon Drive - Congleton,2023-02-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.96
855730,Avon Drive - Congleton,2023-02-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-02-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-02-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-02-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
855730,Avon Drive - Congleton,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
855730,Avon Drive - Congleton,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
855730,Avon Drive - Congleton,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
855730,Avon Drive - Congleton,2023-02-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
855730,Avon Drive - Congleton,2023-02-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-02-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-02-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-02-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
855730,Avon Drive - Congleton,2023-02-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
855730,Avon Drive - Congleton,2023-02-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
855730,Avon Drive - Congleton,2023-02-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-02-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-02-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-02-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-02-21T10:50:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-02-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-02-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
855730,Avon Drive - Congleton,2023-02-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
855730,Avon Drive - Congleton,2023-02-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
855730,Avon Drive - Congleton,2023-02-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-02-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-02-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-02-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
855730,Avon Drive - Congleton,2023-02-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
855730,Avon Drive - Congleton,2023-02-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.28
855730,Avon Drive - Congleton,2023-02-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-02-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-02-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-02-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
855730,Avon Drive - Congleton,2023-02-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-02-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-02-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-02-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
855730,Avon Drive - Congleton,2023-02-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
855730,Avon Drive - Congleton,2023-02-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
855730,Avon Drive - Congleton,2023-02-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-02-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-02-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-02-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-02-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-02-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-02-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-02-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
855730,Avon Drive - Congleton,2023-02-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
855730,Avon Drive - Congleton,2023-02-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
855730,Avon Drive - Congleton,2023-02-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-02-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-02-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-02-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-02-21T10:40:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-02-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-02-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
855730,Avon Drive - Congleton,2023-02-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-02-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
855730,Avon Drive - Congleton,2023-02-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-02-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-02-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
855730,Avon Drive - Congleton,2023-02-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.31
855730,Avon Drive - Congleton,2023-02-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.46
855730,Avon Drive - Congleton,2023-02-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-02-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-02-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
855730,Avon Drive - Congleton,2023-02-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
855730,Avon Drive - Congleton,2023-02-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-02-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-02-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-02-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
855730,Avon Drive - Congleton,2023-02-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
855730,Avon Drive - Congleton,2023-02-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
855730,Avon Drive - Congleton,2023-02-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-02-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-02-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-02-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-02-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-02-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-02-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-02-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-02-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
