Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-21T01:30:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-02-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
855730,Avon Drive - Congleton,2023-02-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-02-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
855730,Avon Drive - Congleton,2023-02-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
855730,Avon Drive - Congleton,2023-02-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-02-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
855730,Avon Drive - Congleton,2023-02-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-02-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.93
855730,Avon Drive - Congleton,2023-02-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.34
855730,Avon Drive - Congleton,2023-02-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.92
855730,Avon Drive - Congleton,2023-02-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-02-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-02-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-02-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
855730,Avon Drive - Congleton,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
855730,Avon Drive - Congleton,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
855730,Avon Drive - Congleton,2023-02-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
855730,Avon Drive - Congleton,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-02-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-02-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
855730,Avon Drive - Congleton,2023-02-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
855730,Avon Drive - Congleton,2023-02-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
855730,Avon Drive - Congleton,2023-02-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-02-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-02-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-02-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-02-21T01:20:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-02-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-02-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
855730,Avon Drive - Congleton,2023-02-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
855730,Avon Drive - Congleton,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
855730,Avon Drive - Congleton,2023-02-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-02-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
855730,Avon Drive - Congleton,2023-02-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
855730,Avon Drive - Congleton,2023-02-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.73
855730,Avon Drive - Congleton,2023-02-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
855730,Avon Drive - Congleton,2023-02-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.05
855730,Avon Drive - Congleton,2023-02-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-02-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-02-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-02-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
855730,Avon Drive - Congleton,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
855730,Avon Drive - Congleton,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
855730,Avon Drive - Congleton,2023-02-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
855730,Avon Drive - Congleton,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
855730,Avon Drive - Congleton,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
855730,Avon Drive - Congleton,2023-02-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-02-21T01:10:00.000+00:00,transformer,,Temperature,C,20.2
855730,Avon Drive - Congleton,2023-02-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-02-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-02-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
855730,Avon Drive - Congleton,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
855730,Avon Drive - Congleton,2023-02-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
855730,Avon Drive - Congleton,2023-02-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-02-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.39
855730,Avon Drive - Congleton,2023-02-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.57
855730,Avon Drive - Congleton,2023-02-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.16
855730,Avon Drive - Congleton,2023-02-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-02-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-02-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-02-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
855730,Avon Drive - Congleton,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
855730,Avon Drive - Congleton,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
855730,Avon Drive - Congleton,2023-02-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-02-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-02-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-02-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-02-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
855730,Avon Drive - Congleton,2023-02-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
855730,Avon Drive - Congleton,2023-02-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
855730,Avon Drive - Congleton,2023-02-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-02-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-02-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-02-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-02-21T01:00:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-02-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-02-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
855730,Avon Drive - Congleton,2023-02-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-02-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
855730,Avon Drive - Congleton,2023-02-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
855730,Avon Drive - Congleton,2023-02-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-02-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.17
855730,Avon Drive - Congleton,2023-02-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.04
855730,Avon Drive - Congleton,2023-02-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.25
855730,Avon Drive - Congleton,2023-02-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-02-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-02-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-02-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-02-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-02-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-02-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-02-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
855730,Avon Drive - Congleton,2023-02-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
855730,Avon Drive - Congleton,2023-02-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
855730,Avon Drive - Congleton,2023-02-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-02-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
855730,Avon Drive - Congleton,2023-02-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-02-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-02-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-02-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-02-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
855730,Avon Drive - Congleton,2023-02-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
855730,Avon Drive - Congleton,2023-02-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
855730,Avon Drive - Congleton,2023-02-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-02-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-02-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-02-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-02-21T00:50:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-02-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
855730,Avon Drive - Congleton,2023-02-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
855730,Avon Drive - Congleton,2023-02-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
855730,Avon Drive - Congleton,2023-02-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-02-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-02-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.65
855730,Avon Drive - Congleton,2023-02-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.03
855730,Avon Drive - Congleton,2023-02-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.49
855730,Avon Drive - Congleton,2023-02-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-02-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-02-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-02-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-02-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-02-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-02-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
855730,Avon Drive - Congleton,2023-02-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
855730,Avon Drive - Congleton,2023-02-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
855730,Avon Drive - Congleton,2023-02-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-02-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-02-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-02-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-02-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-02-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
855730,Avon Drive - Congleton,2023-02-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
855730,Avon Drive - Congleton,2023-02-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
855730,Avon Drive - Congleton,2023-02-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-02-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-02-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-02-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-02-21T00:40:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-02-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-02-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
855730,Avon Drive - Congleton,2023-02-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
855730,Avon Drive - Congleton,2023-02-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-02-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
855730,Avon Drive - Congleton,2023-02-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-02-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-02-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-02-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
855730,Avon Drive - Congleton,2023-02-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.23
855730,Avon Drive - Congleton,2023-02-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
855730,Avon Drive - Congleton,2023-02-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-02-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-02-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-02-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-02-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-02-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
855730,Avon Drive - Congleton,2023-02-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
855730,Avon Drive - Congleton,2023-02-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
855730,Avon Drive - Congleton,2023-02-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-02-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
855730,Avon Drive - Congleton,2023-02-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-02-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-02-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-02-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
855730,Avon Drive - Congleton,2023-02-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
855730,Avon Drive - Congleton,2023-02-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
855730,Avon Drive - Congleton,2023-02-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-02-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-02-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-02-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-02-21T00:30:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-02-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-02-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
855730,Avon Drive - Congleton,2023-02-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
855730,Avon Drive - Congleton,2023-02-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-02-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
855730,Avon Drive - Congleton,2023-02-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-02-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-02-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.18
855730,Avon Drive - Congleton,2023-02-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.31
855730,Avon Drive - Congleton,2023-02-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.86
855730,Avon Drive - Congleton,2023-02-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-02-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-02-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-02-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-02-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-02-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-02-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
855730,Avon Drive - Congleton,2023-02-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
855730,Avon Drive - Congleton,2023-02-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
855730,Avon Drive - Congleton,2023-02-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-02-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-02-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-02-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-02-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-02-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
855730,Avon Drive - Congleton,2023-02-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
855730,Avon Drive - Congleton,2023-02-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
855730,Avon Drive - Congleton,2023-02-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-02-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-02-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-02-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-02-21T00:20:00.000+00:00,transformer,,Temperature,C,20.6
855730,Avon Drive - Congleton,2023-02-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
855730,Avon Drive - Congleton,2023-02-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
855730,Avon Drive - Congleton,2023-02-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
855730,Avon Drive - Congleton,2023-02-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-02-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-02-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
855730,Avon Drive - Congleton,2023-02-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.58
855730,Avon Drive - Congleton,2023-02-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.03
855730,Avon Drive - Congleton,2023-02-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-02-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-02-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-02-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-02-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-02-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
855730,Avon Drive - Congleton,2023-02-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
855730,Avon Drive - Congleton,2023-02-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
855730,Avon Drive - Congleton,2023-02-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-02-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-02-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-02-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-02-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-02-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-02-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
855730,Avon Drive - Congleton,2023-02-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
855730,Avon Drive - Congleton,2023-02-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
855730,Avon Drive - Congleton,2023-02-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-02-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-02-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-02-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-02-21T00:10:00.000+00:00,transformer,,Temperature,C,20.7
855730,Avon Drive - Congleton,2023-02-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
855730,Avon Drive - Congleton,2023-02-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-02-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
855730,Avon Drive - Congleton,2023-02-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
855730,Avon Drive - Congleton,2023-02-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-02-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-02-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.6
855730,Avon Drive - Congleton,2023-02-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.19
855730,Avon Drive - Congleton,2023-02-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.26
855730,Avon Drive - Congleton,2023-02-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-02-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-02-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-02-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-02-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-02-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-02-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
855730,Avon Drive - Congleton,2023-02-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
855730,Avon Drive - Congleton,2023-02-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
855730,Avon Drive - Congleton,2023-02-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-02-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-02-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-02-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-02-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-02-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-02-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
855730,Avon Drive - Congleton,2023-02-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
855730,Avon Drive - Congleton,2023-02-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
855730,Avon Drive - Congleton,2023-02-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-02-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-02-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-02-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-02-21T00:00:00.000+00:00,transformer,,Temperature,C,20.8
855730,Avon Drive - Congleton,2023-02-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
855730,Avon Drive - Congleton,2023-02-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-02-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
855730,Avon Drive - Congleton,2023-02-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
855730,Avon Drive - Congleton,2023-02-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-02-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-02-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.14
855730,Avon Drive - Congleton,2023-02-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.61
855730,Avon Drive - Congleton,2023-02-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.86
855730,Avon Drive - Congleton,2023-02-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-02-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-02-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-02-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-02-22T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-02-22T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-22T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-22T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
855730,Avon Drive - Congleton,2023-02-22T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
855730,Avon Drive - Congleton,2023-02-22T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
855730,Avon Drive - Congleton,2023-02-22T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-02-22T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-02-22T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-02-22T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-02-22T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-02-22T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-22T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-02-22T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
855730,Avon Drive - Congleton,2023-02-22T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
855730,Avon Drive - Congleton,2023-02-22T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
855730,Avon Drive - Congleton,2023-02-22T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-02-22T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-02-22T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-02-22T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-02-22T23:50:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-02-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
855730,Avon Drive - Congleton,2023-02-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
855730,Avon Drive - Congleton,2023-02-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
855730,Avon Drive - Congleton,2023-02-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-02-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-02-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.53
855730,Avon Drive - Congleton,2023-02-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.37
855730,Avon Drive - Congleton,2023-02-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.71
855730,Avon Drive - Congleton,2023-02-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-02-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-02-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-02-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-02-22T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-02-22T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-22T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-22T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
855730,Avon Drive - Congleton,2023-02-22T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
855730,Avon Drive - Congleton,2023-02-22T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
855730,Avon Drive - Congleton,2023-02-22T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-02-22T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-02-22T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-02-22T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-02-22T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-22T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-02-22T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-02-22T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
855730,Avon Drive - Congleton,2023-02-22T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
855730,Avon Drive - Congleton,2023-02-22T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
855730,Avon Drive - Congleton,2023-02-22T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-02-22T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-02-22T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-02-22T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-02-22T23:40:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-02-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
855730,Avon Drive - Congleton,2023-02-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
855730,Avon Drive - Congleton,2023-02-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
855730,Avon Drive - Congleton,2023-02-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
855730,Avon Drive - Congleton,2023-02-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-02-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
855730,Avon Drive - Congleton,2023-02-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.66
855730,Avon Drive - Congleton,2023-02-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
855730,Avon Drive - Congleton,2023-02-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-02-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-02-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-02-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-02-22T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-02-22T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-02-22T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-02-22T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
855730,Avon Drive - Congleton,2023-02-22T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
855730,Avon Drive - Congleton,2023-02-22T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
855730,Avon Drive - Congleton,2023-02-22T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-02-22T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-02-22T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-02-22T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-02-22T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-22T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-22T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-02-22T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
855730,Avon Drive - Congleton,2023-02-22T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
855730,Avon Drive - Congleton,2023-02-22T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
855730,Avon Drive - Congleton,2023-02-22T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-02-22T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-02-22T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-02-22T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-02-22T23:30:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-02-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-02-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
855730,Avon Drive - Congleton,2023-02-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
855730,Avon Drive - Congleton,2023-02-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-02-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
855730,Avon Drive - Congleton,2023-02-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-02-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
855730,Avon Drive - Congleton,2023-02-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
855730,Avon Drive - Congleton,2023-02-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.94
855730,Avon Drive - Congleton,2023-02-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.21
855730,Avon Drive - Congleton,2023-02-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-02-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-02-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-02-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-02-22T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-02-22T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-22T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-22T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
855730,Avon Drive - Congleton,2023-02-22T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
855730,Avon Drive - Congleton,2023-02-22T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
855730,Avon Drive - Congleton,2023-02-22T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-02-22T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-02-22T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-02-22T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-02-22T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-02-22T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-02-22T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
855730,Avon Drive - Congleton,2023-02-22T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
855730,Avon Drive - Congleton,2023-02-22T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
855730,Avon Drive - Congleton,2023-02-22T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
855730,Avon Drive - Congleton,2023-02-22T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-02-22T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-02-22T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-02-22T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-02-22T23:20:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-02-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
855730,Avon Drive - Congleton,2023-02-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-02-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
855730,Avon Drive - Congleton,2023-02-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-02-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
855730,Avon Drive - Congleton,2023-02-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
855730,Avon Drive - Congleton,2023-02-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
855730,Avon Drive - Congleton,2023-02-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.57
855730,Avon Drive - Congleton,2023-02-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-02-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
855730,Avon Drive - Congleton,2023-02-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-02-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
855730,Avon Drive - Congleton,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
