Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
855730,Avon Drive - Congleton,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
855730,Avon Drive - Congleton,2023-02-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-02-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
855730,Avon Drive - Congleton,2023-02-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-02-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.18
855730,Avon Drive - Congleton,2023-02-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
855730,Avon Drive - Congleton,2023-02-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.15
855730,Avon Drive - Congleton,2023-02-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-02-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
855730,Avon Drive - Congleton,2023-02-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
855730,Avon Drive - Congleton,2023-02-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
855730,Avon Drive - Congleton,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
855730,Avon Drive - Congleton,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
855730,Avon Drive - Congleton,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
855730,Avon Drive - Congleton,2023-02-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
855730,Avon Drive - Congleton,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
855730,Avon Drive - Congleton,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
855730,Avon Drive - Congleton,2023-02-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-02-22T20:50:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
855730,Avon Drive - Congleton,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
855730,Avon Drive - Congleton,2023-02-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
855730,Avon Drive - Congleton,2023-02-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-02-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.51
855730,Avon Drive - Congleton,2023-02-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.04
855730,Avon Drive - Congleton,2023-02-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.34
855730,Avon Drive - Congleton,2023-02-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-02-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
855730,Avon Drive - Congleton,2023-02-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
855730,Avon Drive - Congleton,2023-02-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
855730,Avon Drive - Congleton,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
855730,Avon Drive - Congleton,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
855730,Avon Drive - Congleton,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
855730,Avon Drive - Congleton,2023-02-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
855730,Avon Drive - Congleton,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
855730,Avon Drive - Congleton,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
855730,Avon Drive - Congleton,2023-02-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-02-22T20:40:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
855730,Avon Drive - Congleton,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
855730,Avon Drive - Congleton,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
855730,Avon Drive - Congleton,2023-02-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
855730,Avon Drive - Congleton,2023-02-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
855730,Avon Drive - Congleton,2023-02-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.51
855730,Avon Drive - Congleton,2023-02-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.49
855730,Avon Drive - Congleton,2023-02-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
855730,Avon Drive - Congleton,2023-02-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-02-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
855730,Avon Drive - Congleton,2023-02-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
855730,Avon Drive - Congleton,2023-02-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
855730,Avon Drive - Congleton,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
855730,Avon Drive - Congleton,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
855730,Avon Drive - Congleton,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
855730,Avon Drive - Congleton,2023-02-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
855730,Avon Drive - Congleton,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
855730,Avon Drive - Congleton,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
855730,Avon Drive - Congleton,2023-02-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-02-22T20:30:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
855730,Avon Drive - Congleton,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
855730,Avon Drive - Congleton,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
855730,Avon Drive - Congleton,2023-02-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
855730,Avon Drive - Congleton,2023-02-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
855730,Avon Drive - Congleton,2023-02-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.53
855730,Avon Drive - Congleton,2023-02-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.66
855730,Avon Drive - Congleton,2023-02-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.87
855730,Avon Drive - Congleton,2023-02-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-02-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
855730,Avon Drive - Congleton,2023-02-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
855730,Avon Drive - Congleton,2023-02-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
855730,Avon Drive - Congleton,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
855730,Avon Drive - Congleton,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
855730,Avon Drive - Congleton,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
855730,Avon Drive - Congleton,2023-02-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
855730,Avon Drive - Congleton,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
855730,Avon Drive - Congleton,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
855730,Avon Drive - Congleton,2023-02-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-02-22T20:20:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
855730,Avon Drive - Congleton,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
855730,Avon Drive - Congleton,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
855730,Avon Drive - Congleton,2023-02-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-02-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
855730,Avon Drive - Congleton,2023-02-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-02-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.08
855730,Avon Drive - Congleton,2023-02-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.1
855730,Avon Drive - Congleton,2023-02-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.82
855730,Avon Drive - Congleton,2023-02-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-02-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
855730,Avon Drive - Congleton,2023-02-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
855730,Avon Drive - Congleton,2023-02-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
855730,Avon Drive - Congleton,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
855730,Avon Drive - Congleton,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
855730,Avon Drive - Congleton,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
855730,Avon Drive - Congleton,2023-02-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
855730,Avon Drive - Congleton,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
855730,Avon Drive - Congleton,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
855730,Avon Drive - Congleton,2023-02-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-02-22T20:10:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
855730,Avon Drive - Congleton,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
855730,Avon Drive - Congleton,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
855730,Avon Drive - Congleton,2023-02-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-02-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
855730,Avon Drive - Congleton,2023-02-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-02-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.99
855730,Avon Drive - Congleton,2023-02-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.73
855730,Avon Drive - Congleton,2023-02-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.83
855730,Avon Drive - Congleton,2023-02-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-02-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
855730,Avon Drive - Congleton,2023-02-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
855730,Avon Drive - Congleton,2023-02-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
855730,Avon Drive - Congleton,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
855730,Avon Drive - Congleton,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
855730,Avon Drive - Congleton,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
855730,Avon Drive - Congleton,2023-02-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
855730,Avon Drive - Congleton,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
855730,Avon Drive - Congleton,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
855730,Avon Drive - Congleton,2023-02-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-02-22T20:00:00.000+00:00,transformer,,Temperature,C,16.2
855730,Avon Drive - Congleton,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
855730,Avon Drive - Congleton,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
855730,Avon Drive - Congleton,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
855730,Avon Drive - Congleton,2023-02-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-02-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-02-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-02-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.24
855730,Avon Drive - Congleton,2023-02-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.57
855730,Avon Drive - Congleton,2023-02-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.49
855730,Avon Drive - Congleton,2023-02-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-02-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
855730,Avon Drive - Congleton,2023-02-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
855730,Avon Drive - Congleton,2023-02-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
855730,Avon Drive - Congleton,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
855730,Avon Drive - Congleton,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
855730,Avon Drive - Congleton,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
855730,Avon Drive - Congleton,2023-02-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
855730,Avon Drive - Congleton,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
855730,Avon Drive - Congleton,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
855730,Avon Drive - Congleton,2023-02-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-02-22T19:50:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
855730,Avon Drive - Congleton,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
855730,Avon Drive - Congleton,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
855730,Avon Drive - Congleton,2023-02-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-02-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
855730,Avon Drive - Congleton,2023-02-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-02-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.34
855730,Avon Drive - Congleton,2023-02-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.13
855730,Avon Drive - Congleton,2023-02-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.47
855730,Avon Drive - Congleton,2023-02-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-02-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
855730,Avon Drive - Congleton,2023-02-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
855730,Avon Drive - Congleton,2023-02-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
855730,Avon Drive - Congleton,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
855730,Avon Drive - Congleton,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
855730,Avon Drive - Congleton,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
855730,Avon Drive - Congleton,2023-02-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
855730,Avon Drive - Congleton,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
855730,Avon Drive - Congleton,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
855730,Avon Drive - Congleton,2023-02-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-02-22T19:40:00.000+00:00,transformer,,Temperature,C,16.5
855730,Avon Drive - Congleton,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
855730,Avon Drive - Congleton,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
855730,Avon Drive - Congleton,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
855730,Avon Drive - Congleton,2023-02-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
855730,Avon Drive - Congleton,2023-02-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
855730,Avon Drive - Congleton,2023-02-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.43
855730,Avon Drive - Congleton,2023-02-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.19
855730,Avon Drive - Congleton,2023-02-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.41
855730,Avon Drive - Congleton,2023-02-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-02-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
855730,Avon Drive - Congleton,2023-02-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
855730,Avon Drive - Congleton,2023-02-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
855730,Avon Drive - Congleton,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
855730,Avon Drive - Congleton,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
855730,Avon Drive - Congleton,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
855730,Avon Drive - Congleton,2023-02-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
855730,Avon Drive - Congleton,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
855730,Avon Drive - Congleton,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
855730,Avon Drive - Congleton,2023-02-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-02-22T19:30:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
855730,Avon Drive - Congleton,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
855730,Avon Drive - Congleton,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
855730,Avon Drive - Congleton,2023-02-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-02-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-02-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-02-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.89
855730,Avon Drive - Congleton,2023-02-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.82
855730,Avon Drive - Congleton,2023-02-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.5
855730,Avon Drive - Congleton,2023-02-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-02-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
855730,Avon Drive - Congleton,2023-02-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
855730,Avon Drive - Congleton,2023-02-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
855730,Avon Drive - Congleton,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
855730,Avon Drive - Congleton,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
855730,Avon Drive - Congleton,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
855730,Avon Drive - Congleton,2023-02-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
855730,Avon Drive - Congleton,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
855730,Avon Drive - Congleton,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
855730,Avon Drive - Congleton,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
855730,Avon Drive - Congleton,2023-02-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-02-22T19:20:00.000+00:00,transformer,,Temperature,C,16.7
855730,Avon Drive - Congleton,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
855730,Avon Drive - Congleton,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
855730,Avon Drive - Congleton,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
855730,Avon Drive - Congleton,2023-02-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-02-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-02-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-02-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.6
855730,Avon Drive - Congleton,2023-02-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.43
855730,Avon Drive - Congleton,2023-02-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.5
855730,Avon Drive - Congleton,2023-02-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-02-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
855730,Avon Drive - Congleton,2023-02-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
855730,Avon Drive - Congleton,2023-02-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
855730,Avon Drive - Congleton,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.76
855730,Avon Drive - Congleton,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
855730,Avon Drive - Congleton,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
855730,Avon Drive - Congleton,2023-02-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
855730,Avon Drive - Congleton,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
855730,Avon Drive - Congleton,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
855730,Avon Drive - Congleton,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
855730,Avon Drive - Congleton,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
855730,Avon Drive - Congleton,2023-02-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
855730,Avon Drive - Congleton,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-02-22T19:10:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
855730,Avon Drive - Congleton,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
855730,Avon Drive - Congleton,2023-02-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-02-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
855730,Avon Drive - Congleton,2023-02-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-02-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.56
855730,Avon Drive - Congleton,2023-02-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.92
855730,Avon Drive - Congleton,2023-02-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.02
855730,Avon Drive - Congleton,2023-02-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-02-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
855730,Avon Drive - Congleton,2023-02-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
855730,Avon Drive - Congleton,2023-02-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
855730,Avon Drive - Congleton,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
855730,Avon Drive - Congleton,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
855730,Avon Drive - Congleton,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
855730,Avon Drive - Congleton,2023-02-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
855730,Avon Drive - Congleton,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
855730,Avon Drive - Congleton,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
855730,Avon Drive - Congleton,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
855730,Avon Drive - Congleton,2023-02-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-02-22T19:00:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
855730,Avon Drive - Congleton,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
855730,Avon Drive - Congleton,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
855730,Avon Drive - Congleton,2023-02-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
855730,Avon Drive - Congleton,2023-02-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-02-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-02-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.87
855730,Avon Drive - Congleton,2023-02-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.04
855730,Avon Drive - Congleton,2023-02-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.14
855730,Avon Drive - Congleton,2023-02-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
855730,Avon Drive - Congleton,2023-02-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
855730,Avon Drive - Congleton,2023-02-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
855730,Avon Drive - Congleton,2023-02-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
855730,Avon Drive - Congleton,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
855730,Avon Drive - Congleton,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
855730,Avon Drive - Congleton,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
855730,Avon Drive - Congleton,2023-02-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
855730,Avon Drive - Congleton,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
855730,Avon Drive - Congleton,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
855730,Avon Drive - Congleton,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
855730,Avon Drive - Congleton,2023-02-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
855730,Avon Drive - Congleton,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-02-22T18:50:00.000+00:00,transformer,,Temperature,C,16.2
855730,Avon Drive - Congleton,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
855730,Avon Drive - Congleton,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
855730,Avon Drive - Congleton,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
855730,Avon Drive - Congleton,2023-02-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
855730,Avon Drive - Congleton,2023-02-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-02-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-02-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.66
855730,Avon Drive - Congleton,2023-02-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.02
855730,Avon Drive - Congleton,2023-02-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.1
855730,Avon Drive - Congleton,2023-02-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-02-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
855730,Avon Drive - Congleton,2023-02-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
855730,Avon Drive - Congleton,2023-02-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
855730,Avon Drive - Congleton,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.96
