Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
855730,Avon Drive - Congleton,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
855730,Avon Drive - Congleton,2023-02-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
855730,Avon Drive - Congleton,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
855730,Avon Drive - Congleton,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.9
855730,Avon Drive - Congleton,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
855730,Avon Drive - Congleton,2023-02-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
855730,Avon Drive - Congleton,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-02-22T18:40:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
855730,Avon Drive - Congleton,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
855730,Avon Drive - Congleton,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
855730,Avon Drive - Congleton,2023-02-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-02-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-02-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
855730,Avon Drive - Congleton,2023-02-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.47
855730,Avon Drive - Congleton,2023-02-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.09
855730,Avon Drive - Congleton,2023-02-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
855730,Avon Drive - Congleton,2023-02-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
855730,Avon Drive - Congleton,2023-02-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
855730,Avon Drive - Congleton,2023-02-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
855730,Avon Drive - Congleton,2023-02-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
855730,Avon Drive - Congleton,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.71
855730,Avon Drive - Congleton,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
855730,Avon Drive - Congleton,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
855730,Avon Drive - Congleton,2023-02-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
855730,Avon Drive - Congleton,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.95
855730,Avon Drive - Congleton,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.28
855730,Avon Drive - Congleton,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
855730,Avon Drive - Congleton,2023-02-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
855730,Avon Drive - Congleton,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
855730,Avon Drive - Congleton,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-02-22T18:30:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
855730,Avon Drive - Congleton,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
855730,Avon Drive - Congleton,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
855730,Avon Drive - Congleton,2023-02-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-02-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
855730,Avon Drive - Congleton,2023-02-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-02-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.66
855730,Avon Drive - Congleton,2023-02-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.6
855730,Avon Drive - Congleton,2023-02-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.48
855730,Avon Drive - Congleton,2023-02-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
855730,Avon Drive - Congleton,2023-02-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
855730,Avon Drive - Congleton,2023-02-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
855730,Avon Drive - Congleton,2023-02-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
855730,Avon Drive - Congleton,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.35
855730,Avon Drive - Congleton,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
855730,Avon Drive - Congleton,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
855730,Avon Drive - Congleton,2023-02-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
855730,Avon Drive - Congleton,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
855730,Avon Drive - Congleton,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.42
855730,Avon Drive - Congleton,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
855730,Avon Drive - Congleton,2023-02-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
855730,Avon Drive - Congleton,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
855730,Avon Drive - Congleton,2023-02-22T18:20:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
855730,Avon Drive - Congleton,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
855730,Avon Drive - Congleton,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
855730,Avon Drive - Congleton,2023-02-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-02-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-02-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-02-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.76
855730,Avon Drive - Congleton,2023-02-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.3
855730,Avon Drive - Congleton,2023-02-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.4
855730,Avon Drive - Congleton,2023-02-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-02-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
855730,Avon Drive - Congleton,2023-02-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
855730,Avon Drive - Congleton,2023-02-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
855730,Avon Drive - Congleton,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.76
855730,Avon Drive - Congleton,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
855730,Avon Drive - Congleton,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
855730,Avon Drive - Congleton,2023-02-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
855730,Avon Drive - Congleton,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
855730,Avon Drive - Congleton,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.42
855730,Avon Drive - Congleton,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.07
855730,Avon Drive - Congleton,2023-02-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
855730,Avon Drive - Congleton,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
855730,Avon Drive - Congleton,2023-02-22T18:10:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
855730,Avon Drive - Congleton,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
855730,Avon Drive - Congleton,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
855730,Avon Drive - Congleton,2023-02-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-02-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-02-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-02-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.85
855730,Avon Drive - Congleton,2023-02-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.12
855730,Avon Drive - Congleton,2023-02-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.9
855730,Avon Drive - Congleton,2023-02-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-02-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
855730,Avon Drive - Congleton,2023-02-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
855730,Avon Drive - Congleton,2023-02-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
855730,Avon Drive - Congleton,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.15
855730,Avon Drive - Congleton,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
855730,Avon Drive - Congleton,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
855730,Avon Drive - Congleton,2023-02-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
855730,Avon Drive - Congleton,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
855730,Avon Drive - Congleton,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
855730,Avon Drive - Congleton,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.87
855730,Avon Drive - Congleton,2023-02-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
855730,Avon Drive - Congleton,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
855730,Avon Drive - Congleton,2023-02-22T18:00:00.000+00:00,transformer,,Temperature,C,16.2
855730,Avon Drive - Congleton,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
855730,Avon Drive - Congleton,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
855730,Avon Drive - Congleton,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
855730,Avon Drive - Congleton,2023-02-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-02-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-02-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-02-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.2
855730,Avon Drive - Congleton,2023-02-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.23
855730,Avon Drive - Congleton,2023-02-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.98
855730,Avon Drive - Congleton,2023-02-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-02-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
855730,Avon Drive - Congleton,2023-02-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
855730,Avon Drive - Congleton,2023-02-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
855730,Avon Drive - Congleton,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
855730,Avon Drive - Congleton,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
855730,Avon Drive - Congleton,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
855730,Avon Drive - Congleton,2023-02-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
855730,Avon Drive - Congleton,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
855730,Avon Drive - Congleton,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
855730,Avon Drive - Congleton,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
855730,Avon Drive - Congleton,2023-02-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
855730,Avon Drive - Congleton,2023-02-22T17:50:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
855730,Avon Drive - Congleton,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
855730,Avon Drive - Congleton,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
855730,Avon Drive - Congleton,2023-02-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-02-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-02-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-02-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.18
855730,Avon Drive - Congleton,2023-02-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.04
855730,Avon Drive - Congleton,2023-02-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.1
855730,Avon Drive - Congleton,2023-02-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-02-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
855730,Avon Drive - Congleton,2023-02-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
855730,Avon Drive - Congleton,2023-02-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
855730,Avon Drive - Congleton,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
855730,Avon Drive - Congleton,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
855730,Avon Drive - Congleton,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
855730,Avon Drive - Congleton,2023-02-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
855730,Avon Drive - Congleton,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.71
855730,Avon Drive - Congleton,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.44
855730,Avon Drive - Congleton,2023-02-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
855730,Avon Drive - Congleton,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
855730,Avon Drive - Congleton,2023-02-22T17:40:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
855730,Avon Drive - Congleton,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
855730,Avon Drive - Congleton,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
855730,Avon Drive - Congleton,2023-02-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-02-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-02-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-02-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.42
855730,Avon Drive - Congleton,2023-02-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.38
855730,Avon Drive - Congleton,2023-02-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.75
855730,Avon Drive - Congleton,2023-02-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-02-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
855730,Avon Drive - Congleton,2023-02-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
855730,Avon Drive - Congleton,2023-02-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
855730,Avon Drive - Congleton,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
855730,Avon Drive - Congleton,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.78
855730,Avon Drive - Congleton,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
855730,Avon Drive - Congleton,2023-02-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
855730,Avon Drive - Congleton,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
855730,Avon Drive - Congleton,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
855730,Avon Drive - Congleton,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
855730,Avon Drive - Congleton,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
855730,Avon Drive - Congleton,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.96
855730,Avon Drive - Congleton,2023-02-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
855730,Avon Drive - Congleton,2023-02-22T17:30:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
855730,Avon Drive - Congleton,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
855730,Avon Drive - Congleton,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
855730,Avon Drive - Congleton,2023-02-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-02-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-02-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.17
855730,Avon Drive - Congleton,2023-02-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.83
855730,Avon Drive - Congleton,2023-02-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.38
855730,Avon Drive - Congleton,2023-02-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-02-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
855730,Avon Drive - Congleton,2023-02-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
855730,Avon Drive - Congleton,2023-02-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
855730,Avon Drive - Congleton,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
855730,Avon Drive - Congleton,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.09
855730,Avon Drive - Congleton,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
855730,Avon Drive - Congleton,2023-02-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
855730,Avon Drive - Congleton,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
855730,Avon Drive - Congleton,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.97
855730,Avon Drive - Congleton,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.58
855730,Avon Drive - Congleton,2023-02-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
855730,Avon Drive - Congleton,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
855730,Avon Drive - Congleton,2023-02-22T17:20:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
855730,Avon Drive - Congleton,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
855730,Avon Drive - Congleton,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
855730,Avon Drive - Congleton,2023-02-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-02-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-02-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-02-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.19
855730,Avon Drive - Congleton,2023-02-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.06
855730,Avon Drive - Congleton,2023-02-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.05
855730,Avon Drive - Congleton,2023-02-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
855730,Avon Drive - Congleton,2023-02-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
855730,Avon Drive - Congleton,2023-02-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
855730,Avon Drive - Congleton,2023-02-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
855730,Avon Drive - Congleton,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
855730,Avon Drive - Congleton,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
855730,Avon Drive - Congleton,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
855730,Avon Drive - Congleton,2023-02-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
855730,Avon Drive - Congleton,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.33
855730,Avon Drive - Congleton,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
855730,Avon Drive - Congleton,2023-02-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
855730,Avon Drive - Congleton,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
855730,Avon Drive - Congleton,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-02-22T17:10:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
855730,Avon Drive - Congleton,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
855730,Avon Drive - Congleton,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
855730,Avon Drive - Congleton,2023-02-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-02-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-02-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-02-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.19
855730,Avon Drive - Congleton,2023-02-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.96
855730,Avon Drive - Congleton,2023-02-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.89
855730,Avon Drive - Congleton,2023-02-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-02-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
855730,Avon Drive - Congleton,2023-02-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
855730,Avon Drive - Congleton,2023-02-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
855730,Avon Drive - Congleton,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
855730,Avon Drive - Congleton,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
855730,Avon Drive - Congleton,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
855730,Avon Drive - Congleton,2023-02-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.72
855730,Avon Drive - Congleton,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
855730,Avon Drive - Congleton,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
855730,Avon Drive - Congleton,2023-02-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
855730,Avon Drive - Congleton,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
855730,Avon Drive - Congleton,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-02-22T17:00:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
855730,Avon Drive - Congleton,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
855730,Avon Drive - Congleton,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
855730,Avon Drive - Congleton,2023-02-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-02-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-02-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-02-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.09
855730,Avon Drive - Congleton,2023-02-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.84
855730,Avon Drive - Congleton,2023-02-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.82
855730,Avon Drive - Congleton,2023-02-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-02-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
855730,Avon Drive - Congleton,2023-02-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
855730,Avon Drive - Congleton,2023-02-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
855730,Avon Drive - Congleton,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
855730,Avon Drive - Congleton,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
855730,Avon Drive - Congleton,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
855730,Avon Drive - Congleton,2023-02-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
855730,Avon Drive - Congleton,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.15
855730,Avon Drive - Congleton,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
855730,Avon Drive - Congleton,2023-02-22T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
855730,Avon Drive - Congleton,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-02-22T16:50:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-02-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
855730,Avon Drive - Congleton,2023-02-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
855730,Avon Drive - Congleton,2023-02-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
855730,Avon Drive - Congleton,2023-02-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-02-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-02-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.62
855730,Avon Drive - Congleton,2023-02-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.97
855730,Avon Drive - Congleton,2023-02-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.05
855730,Avon Drive - Congleton,2023-02-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-02-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
855730,Avon Drive - Congleton,2023-02-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
855730,Avon Drive - Congleton,2023-02-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
855730,Avon Drive - Congleton,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
855730,Avon Drive - Congleton,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
855730,Avon Drive - Congleton,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
855730,Avon Drive - Congleton,2023-02-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-02-22T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-02-22T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-22T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-22T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
855730,Avon Drive - Congleton,2023-02-22T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
855730,Avon Drive - Congleton,2023-02-22T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
855730,Avon Drive - Congleton,2023-02-22T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-02-22T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-02-22T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-02-22T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-02-22T16:40:00.000+00:00,transformer,,Temperature,C,16.2
855730,Avon Drive - Congleton,2023-02-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
855730,Avon Drive - Congleton,2023-02-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
855730,Avon Drive - Congleton,2023-02-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
855730,Avon Drive - Congleton,2023-02-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
855730,Avon Drive - Congleton,2023-02-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.43
855730,Avon Drive - Congleton,2023-02-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.06
855730,Avon Drive - Congleton,2023-02-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.94
855730,Avon Drive - Congleton,2023-02-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-02-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
855730,Avon Drive - Congleton,2023-02-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
855730,Avon Drive - Congleton,2023-02-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
855730,Avon Drive - Congleton,2023-02-22T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-02-22T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-02-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
855730,Avon Drive - Congleton,2023-02-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
855730,Avon Drive - Congleton,2023-02-22T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
855730,Avon Drive - Congleton,2023-02-22T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-02-22T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-02-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-02-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-02-22T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-02-22T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-02-22T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-22T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
855730,Avon Drive - Congleton,2023-02-22T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
855730,Avon Drive - Congleton,2023-02-22T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
855730,Avon Drive - Congleton,2023-02-22T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-02-22T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-02-22T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-02-22T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-02-22T16:30:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-02-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
