Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-22T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
855730,Avon Drive - Congleton,2023-02-22T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-02-22T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-02-22T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-02-22T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-02-22T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-22T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-22T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-22T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
855730,Avon Drive - Congleton,2023-02-22T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
855730,Avon Drive - Congleton,2023-02-22T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
855730,Avon Drive - Congleton,2023-02-22T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-02-22T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-02-22T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-02-22T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-02-22T14:10:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-02-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
855730,Avon Drive - Congleton,2023-02-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-02-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
855730,Avon Drive - Congleton,2023-02-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-02-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
855730,Avon Drive - Congleton,2023-02-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-02-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-02-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.92
855730,Avon Drive - Congleton,2023-02-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.16
855730,Avon Drive - Congleton,2023-02-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.63
855730,Avon Drive - Congleton,2023-02-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-02-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-02-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
855730,Avon Drive - Congleton,2023-02-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
855730,Avon Drive - Congleton,2023-02-22T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-02-22T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-22T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-02-22T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
855730,Avon Drive - Congleton,2023-02-22T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
855730,Avon Drive - Congleton,2023-02-22T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
855730,Avon Drive - Congleton,2023-02-22T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-02-22T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-02-22T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-02-22T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-02-22T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-22T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-02-22T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-02-22T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
855730,Avon Drive - Congleton,2023-02-22T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
855730,Avon Drive - Congleton,2023-02-22T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
855730,Avon Drive - Congleton,2023-02-22T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-02-22T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-02-22T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-02-22T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-02-22T14:00:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-02-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
855730,Avon Drive - Congleton,2023-02-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-02-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
855730,Avon Drive - Congleton,2023-02-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-02-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
855730,Avon Drive - Congleton,2023-02-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
855730,Avon Drive - Congleton,2023-02-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
855730,Avon Drive - Congleton,2023-02-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.26
855730,Avon Drive - Congleton,2023-02-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.61
855730,Avon Drive - Congleton,2023-02-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
855730,Avon Drive - Congleton,2023-02-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-02-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
855730,Avon Drive - Congleton,2023-02-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
855730,Avon Drive - Congleton,2023-02-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-02-22T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-02-22T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-22T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-02-22T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
855730,Avon Drive - Congleton,2023-02-22T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
855730,Avon Drive - Congleton,2023-02-22T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
855730,Avon Drive - Congleton,2023-02-22T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-02-22T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-02-22T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-02-22T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-02-22T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-02-22T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-02-22T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-02-22T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
855730,Avon Drive - Congleton,2023-02-22T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
855730,Avon Drive - Congleton,2023-02-22T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
855730,Avon Drive - Congleton,2023-02-22T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-02-22T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-02-22T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-02-22T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-02-22T13:50:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-02-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
855730,Avon Drive - Congleton,2023-02-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
855730,Avon Drive - Congleton,2023-02-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
855730,Avon Drive - Congleton,2023-02-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-02-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-02-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.51
855730,Avon Drive - Congleton,2023-02-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.96
855730,Avon Drive - Congleton,2023-02-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.25
855730,Avon Drive - Congleton,2023-02-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-02-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-02-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
855730,Avon Drive - Congleton,2023-02-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-02-22T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-02-22T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-22T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-02-22T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
855730,Avon Drive - Congleton,2023-02-22T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
855730,Avon Drive - Congleton,2023-02-22T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
855730,Avon Drive - Congleton,2023-02-22T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-02-22T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-02-22T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-02-22T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-02-22T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-02-22T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-22T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-22T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
855730,Avon Drive - Congleton,2023-02-22T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
855730,Avon Drive - Congleton,2023-02-22T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
855730,Avon Drive - Congleton,2023-02-22T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-02-22T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-02-22T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-02-22T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-02-22T13:40:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-02-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
855730,Avon Drive - Congleton,2023-02-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
855730,Avon Drive - Congleton,2023-02-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
855730,Avon Drive - Congleton,2023-02-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-02-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-02-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-02-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.07
855730,Avon Drive - Congleton,2023-02-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.93
855730,Avon Drive - Congleton,2023-02-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.24
855730,Avon Drive - Congleton,2023-02-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-02-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-02-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-02-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-02-22T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-02-22T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-02-22T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-22T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
855730,Avon Drive - Congleton,2023-02-22T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
855730,Avon Drive - Congleton,2023-02-22T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
855730,Avon Drive - Congleton,2023-02-22T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-02-22T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-02-22T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-02-22T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-02-22T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-02-22T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-22T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-22T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-02-22T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
855730,Avon Drive - Congleton,2023-02-22T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
855730,Avon Drive - Congleton,2023-02-22T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-02-22T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-02-22T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-02-22T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-02-22T13:30:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-02-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
855730,Avon Drive - Congleton,2023-02-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
855730,Avon Drive - Congleton,2023-02-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-02-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
855730,Avon Drive - Congleton,2023-02-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-02-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-02-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-02-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
855730,Avon Drive - Congleton,2023-02-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.95
855730,Avon Drive - Congleton,2023-02-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.82
855730,Avon Drive - Congleton,2023-02-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-02-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-02-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-02-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-02-22T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
855730,Avon Drive - Congleton,2023-02-22T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-22T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-02-22T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
855730,Avon Drive - Congleton,2023-02-22T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
855730,Avon Drive - Congleton,2023-02-22T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
855730,Avon Drive - Congleton,2023-02-22T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-02-22T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-02-22T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-02-22T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
855730,Avon Drive - Congleton,2023-02-22T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-02-22T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-22T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-02-22T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
855730,Avon Drive - Congleton,2023-02-22T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
855730,Avon Drive - Congleton,2023-02-22T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
855730,Avon Drive - Congleton,2023-02-22T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-02-22T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-02-22T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-02-22T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-02-22T13:20:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-02-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
855730,Avon Drive - Congleton,2023-02-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
855730,Avon Drive - Congleton,2023-02-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
855730,Avon Drive - Congleton,2023-02-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-02-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-02-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-02-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.24
855730,Avon Drive - Congleton,2023-02-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
855730,Avon Drive - Congleton,2023-02-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.92
855730,Avon Drive - Congleton,2023-02-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-02-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
855730,Avon Drive - Congleton,2023-02-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-02-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
855730,Avon Drive - Congleton,2023-02-22T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-02-22T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-02-22T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-02-22T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
855730,Avon Drive - Congleton,2023-02-22T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
855730,Avon Drive - Congleton,2023-02-22T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
855730,Avon Drive - Congleton,2023-02-22T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-02-22T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-02-22T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-02-22T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-02-22T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-02-22T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-22T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-02-22T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
855730,Avon Drive - Congleton,2023-02-22T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
855730,Avon Drive - Congleton,2023-02-22T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
855730,Avon Drive - Congleton,2023-02-22T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-02-22T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-02-22T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-02-22T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-02-22T13:10:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-02-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-02-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
855730,Avon Drive - Congleton,2023-02-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-02-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
855730,Avon Drive - Congleton,2023-02-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
855730,Avon Drive - Congleton,2023-02-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-02-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-02-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-02-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.27
855730,Avon Drive - Congleton,2023-02-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
855730,Avon Drive - Congleton,2023-02-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.77
855730,Avon Drive - Congleton,2023-02-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-02-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
855730,Avon Drive - Congleton,2023-02-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-02-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
855730,Avon Drive - Congleton,2023-02-22T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-02-22T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-02-22T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-22T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
855730,Avon Drive - Congleton,2023-02-22T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
855730,Avon Drive - Congleton,2023-02-22T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
855730,Avon Drive - Congleton,2023-02-22T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-02-22T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-02-22T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-02-22T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-02-22T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-02-22T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-02-22T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-22T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
855730,Avon Drive - Congleton,2023-02-22T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
855730,Avon Drive - Congleton,2023-02-22T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
855730,Avon Drive - Congleton,2023-02-22T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-02-22T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
855730,Avon Drive - Congleton,2023-02-22T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-02-22T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-02-22T13:00:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-02-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-02-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
855730,Avon Drive - Congleton,2023-02-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-02-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
855730,Avon Drive - Congleton,2023-02-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
855730,Avon Drive - Congleton,2023-02-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-02-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-02-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-02-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.01
855730,Avon Drive - Congleton,2023-02-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.46
855730,Avon Drive - Congleton,2023-02-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.5
855730,Avon Drive - Congleton,2023-02-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-02-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
855730,Avon Drive - Congleton,2023-02-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
855730,Avon Drive - Congleton,2023-02-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
855730,Avon Drive - Congleton,2023-02-22T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-02-22T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-02-22T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-22T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
855730,Avon Drive - Congleton,2023-02-22T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
855730,Avon Drive - Congleton,2023-02-22T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-02-22T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-02-22T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-02-22T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-02-22T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-02-22T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-02-22T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-02-22T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-02-22T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
855730,Avon Drive - Congleton,2023-02-22T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-02-22T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
855730,Avon Drive - Congleton,2023-02-22T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-02-22T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-02-22T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-02-22T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-02-22T12:50:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-02-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
855730,Avon Drive - Congleton,2023-02-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-02-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
855730,Avon Drive - Congleton,2023-02-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
855730,Avon Drive - Congleton,2023-02-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-02-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-02-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-02-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
855730,Avon Drive - Congleton,2023-02-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.87
855730,Avon Drive - Congleton,2023-02-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.27
855730,Avon Drive - Congleton,2023-02-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-02-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
855730,Avon Drive - Congleton,2023-02-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
855730,Avon Drive - Congleton,2023-02-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-02-22T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-02-22T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-22T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-22T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
855730,Avon Drive - Congleton,2023-02-22T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
855730,Avon Drive - Congleton,2023-02-22T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
855730,Avon Drive - Congleton,2023-02-22T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-02-22T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-02-22T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-02-22T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-02-22T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-02-22T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-22T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-02-22T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
855730,Avon Drive - Congleton,2023-02-22T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
855730,Avon Drive - Congleton,2023-02-22T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
855730,Avon Drive - Congleton,2023-02-22T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-02-22T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-02-22T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-02-22T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-02-22T12:40:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-02-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
855730,Avon Drive - Congleton,2023-02-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-02-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
855730,Avon Drive - Congleton,2023-02-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
855730,Avon Drive - Congleton,2023-02-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-02-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-02-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-02-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.3
855730,Avon Drive - Congleton,2023-02-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.98
855730,Avon Drive - Congleton,2023-02-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.95
855730,Avon Drive - Congleton,2023-02-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-02-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-02-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
855730,Avon Drive - Congleton,2023-02-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
855730,Avon Drive - Congleton,2023-02-22T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-02-22T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-22T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-22T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
855730,Avon Drive - Congleton,2023-02-22T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
855730,Avon Drive - Congleton,2023-02-22T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
855730,Avon Drive - Congleton,2023-02-22T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-02-22T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-02-22T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-02-22T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-02-22T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-02-22T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-02-22T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-22T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
855730,Avon Drive - Congleton,2023-02-22T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
855730,Avon Drive - Congleton,2023-02-22T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
855730,Avon Drive - Congleton,2023-02-22T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-02-22T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-02-22T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-02-22T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-02-22T12:30:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-02-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
855730,Avon Drive - Congleton,2023-02-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-02-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
855730,Avon Drive - Congleton,2023-02-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
855730,Avon Drive - Congleton,2023-02-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-02-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-02-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.41
855730,Avon Drive - Congleton,2023-02-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.3
855730,Avon Drive - Congleton,2023-02-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.73
855730,Avon Drive - Congleton,2023-02-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-02-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-02-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
855730,Avon Drive - Congleton,2023-02-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
855730,Avon Drive - Congleton,2023-02-22T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-02-22T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-02-22T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-02-22T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
855730,Avon Drive - Congleton,2023-02-22T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
855730,Avon Drive - Congleton,2023-02-22T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
855730,Avon Drive - Congleton,2023-02-22T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-02-22T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-02-22T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-02-22T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
855730,Avon Drive - Congleton,2023-02-22T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-02-22T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-22T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-22T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
855730,Avon Drive - Congleton,2023-02-22T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
855730,Avon Drive - Congleton,2023-02-22T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-02-22T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-02-22T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-02-22T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-02-22T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-02-22T12:20:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-02-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
855730,Avon Drive - Congleton,2023-02-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-02-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
855730,Avon Drive - Congleton,2023-02-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
855730,Avon Drive - Congleton,2023-02-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-02-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.16
855730,Avon Drive - Congleton,2023-02-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.46
855730,Avon Drive - Congleton,2023-02-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.91
855730,Avon Drive - Congleton,2023-02-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-02-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
855730,Avon Drive - Congleton,2023-02-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
855730,Avon Drive - Congleton,2023-02-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
855730,Avon Drive - Congleton,2023-02-22T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-02-22T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-22T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-22T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
855730,Avon Drive - Congleton,2023-02-22T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
855730,Avon Drive - Congleton,2023-02-22T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
855730,Avon Drive - Congleton,2023-02-22T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-02-22T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-02-22T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-02-22T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-02-22T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-02-22T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-22T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-02-22T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
855730,Avon Drive - Congleton,2023-02-22T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
855730,Avon Drive - Congleton,2023-02-22T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
855730,Avon Drive - Congleton,2023-02-22T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-02-22T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-02-22T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-02-22T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-02-22T12:10:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-02-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
855730,Avon Drive - Congleton,2023-02-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-02-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
855730,Avon Drive - Congleton,2023-02-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
855730,Avon Drive - Congleton,2023-02-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-02-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-02-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-02-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.42
855730,Avon Drive - Congleton,2023-02-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.4
855730,Avon Drive - Congleton,2023-02-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.68
855730,Avon Drive - Congleton,2023-02-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-02-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
855730,Avon Drive - Congleton,2023-02-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-02-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
855730,Avon Drive - Congleton,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
855730,Avon Drive - Congleton,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
855730,Avon Drive - Congleton,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
855730,Avon Drive - Congleton,2023-02-22T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-02-22T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-02-22T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-02-22T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-22T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
855730,Avon Drive - Congleton,2023-02-22T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
855730,Avon Drive - Congleton,2023-02-22T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
855730,Avon Drive - Congleton,2023-02-22T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-02-22T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
855730,Avon Drive - Congleton,2023-02-22T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-02-22T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-02-22T12:00:00.000+00:00,transformer,,Temperature,C,16.7
855730,Avon Drive - Congleton,2023-02-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
855730,Avon Drive - Congleton,2023-02-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
