Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-02-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-02-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.17
855730,Avon Drive - Congleton,2023-02-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
855730,Avon Drive - Congleton,2023-02-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
855730,Avon Drive - Congleton,2023-02-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-02-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-02-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-02-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-02-22T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-02-22T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-02-22T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-02-22T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
855730,Avon Drive - Congleton,2023-02-22T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
855730,Avon Drive - Congleton,2023-02-22T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
855730,Avon Drive - Congleton,2023-02-22T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-02-22T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
855730,Avon Drive - Congleton,2023-02-22T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-02-22T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-02-22T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-02-22T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-02-22T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-22T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
855730,Avon Drive - Congleton,2023-02-22T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
855730,Avon Drive - Congleton,2023-02-22T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
855730,Avon Drive - Congleton,2023-02-22T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-02-22T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-02-22T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-02-22T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-02-22T02:50:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-02-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
855730,Avon Drive - Congleton,2023-02-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
855730,Avon Drive - Congleton,2023-02-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-02-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-02-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
855730,Avon Drive - Congleton,2023-02-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
855730,Avon Drive - Congleton,2023-02-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-02-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
855730,Avon Drive - Congleton,2023-02-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.24
855730,Avon Drive - Congleton,2023-02-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-02-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-02-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-02-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-02-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-02-22T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-02-22T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-02-22T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-22T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
855730,Avon Drive - Congleton,2023-02-22T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
855730,Avon Drive - Congleton,2023-02-22T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
855730,Avon Drive - Congleton,2023-02-22T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-02-22T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
855730,Avon Drive - Congleton,2023-02-22T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-02-22T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
855730,Avon Drive - Congleton,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
855730,Avon Drive - Congleton,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
855730,Avon Drive - Congleton,2023-02-22T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-02-22T02:40:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-02-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-02-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
855730,Avon Drive - Congleton,2023-02-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
855730,Avon Drive - Congleton,2023-02-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-02-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
855730,Avon Drive - Congleton,2023-02-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
855730,Avon Drive - Congleton,2023-02-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-02-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.46
855730,Avon Drive - Congleton,2023-02-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-02-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
855730,Avon Drive - Congleton,2023-02-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-02-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-02-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-02-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-02-22T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-22T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-02-22T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-22T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
855730,Avon Drive - Congleton,2023-02-22T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
855730,Avon Drive - Congleton,2023-02-22T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
855730,Avon Drive - Congleton,2023-02-22T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-02-22T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
855730,Avon Drive - Congleton,2023-02-22T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-02-22T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
855730,Avon Drive - Congleton,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
855730,Avon Drive - Congleton,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
855730,Avon Drive - Congleton,2023-02-22T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-02-22T02:30:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-02-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-02-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
855730,Avon Drive - Congleton,2023-02-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-02-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-02-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
855730,Avon Drive - Congleton,2023-02-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
855730,Avon Drive - Congleton,2023-02-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-02-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.48
855730,Avon Drive - Congleton,2023-02-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.3
855730,Avon Drive - Congleton,2023-02-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.01
855730,Avon Drive - Congleton,2023-02-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-02-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-02-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-02-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-02-22T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-22T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-02-22T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-22T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
855730,Avon Drive - Congleton,2023-02-22T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
855730,Avon Drive - Congleton,2023-02-22T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
855730,Avon Drive - Congleton,2023-02-22T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-02-22T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
855730,Avon Drive - Congleton,2023-02-22T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-02-22T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-02-22T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-02-22T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-22T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-02-22T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-02-22T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
855730,Avon Drive - Congleton,2023-02-22T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
855730,Avon Drive - Congleton,2023-02-22T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-02-22T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-02-22T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-02-22T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-02-22T02:20:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-02-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
855730,Avon Drive - Congleton,2023-02-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
855730,Avon Drive - Congleton,2023-02-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-02-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
855730,Avon Drive - Congleton,2023-02-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-02-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
855730,Avon Drive - Congleton,2023-02-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
855730,Avon Drive - Congleton,2023-02-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.95
855730,Avon Drive - Congleton,2023-02-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.7
855730,Avon Drive - Congleton,2023-02-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.74
855730,Avon Drive - Congleton,2023-02-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-02-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-02-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-02-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-02-22T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-02-22T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-02-22T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-22T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
855730,Avon Drive - Congleton,2023-02-22T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
855730,Avon Drive - Congleton,2023-02-22T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
855730,Avon Drive - Congleton,2023-02-22T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-02-22T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-02-22T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-02-22T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-02-22T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-02-22T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-22T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-02-22T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
855730,Avon Drive - Congleton,2023-02-22T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
855730,Avon Drive - Congleton,2023-02-22T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
855730,Avon Drive - Congleton,2023-02-22T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-02-22T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-02-22T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-02-22T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-02-22T02:10:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-02-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
855730,Avon Drive - Congleton,2023-02-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
855730,Avon Drive - Congleton,2023-02-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-02-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
855730,Avon Drive - Congleton,2023-02-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
855730,Avon Drive - Congleton,2023-02-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-02-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.23
855730,Avon Drive - Congleton,2023-02-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.15
855730,Avon Drive - Congleton,2023-02-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-02-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-02-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-02-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-02-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-02-22T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-02-22T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-22T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-22T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
855730,Avon Drive - Congleton,2023-02-22T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
855730,Avon Drive - Congleton,2023-02-22T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
855730,Avon Drive - Congleton,2023-02-22T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-02-22T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-02-22T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-02-22T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-02-22T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-22T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-02-22T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-02-22T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
855730,Avon Drive - Congleton,2023-02-22T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
855730,Avon Drive - Congleton,2023-02-22T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
855730,Avon Drive - Congleton,2023-02-22T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-02-22T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-02-22T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-02-22T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-02-22T02:00:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-02-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
855730,Avon Drive - Congleton,2023-02-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-02-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
855730,Avon Drive - Congleton,2023-02-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-02-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
855730,Avon Drive - Congleton,2023-02-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-02-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-02-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.08
855730,Avon Drive - Congleton,2023-02-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-02-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.35
855730,Avon Drive - Congleton,2023-02-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-02-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-02-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-02-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-02-22T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-02-22T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-22T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-22T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
855730,Avon Drive - Congleton,2023-02-22T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
855730,Avon Drive - Congleton,2023-02-22T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
855730,Avon Drive - Congleton,2023-02-22T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-02-22T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-02-22T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-02-22T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-02-22T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-02-22T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-22T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-02-22T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
855730,Avon Drive - Congleton,2023-02-22T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
855730,Avon Drive - Congleton,2023-02-22T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
855730,Avon Drive - Congleton,2023-02-22T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-02-22T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-02-22T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-02-22T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-02-22T01:50:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-02-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-02-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-02-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
855730,Avon Drive - Congleton,2023-02-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-02-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
855730,Avon Drive - Congleton,2023-02-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-02-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
855730,Avon Drive - Congleton,2023-02-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-02-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.14
855730,Avon Drive - Congleton,2023-02-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-02-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.63
855730,Avon Drive - Congleton,2023-02-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-02-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-02-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-02-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-02-22T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-02-22T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-22T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-22T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
855730,Avon Drive - Congleton,2023-02-22T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
855730,Avon Drive - Congleton,2023-02-22T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
855730,Avon Drive - Congleton,2023-02-22T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-02-22T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-02-22T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-02-22T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-02-22T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-02-22T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-22T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-22T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
855730,Avon Drive - Congleton,2023-02-22T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
855730,Avon Drive - Congleton,2023-02-22T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
855730,Avon Drive - Congleton,2023-02-22T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-02-22T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-02-22T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-02-22T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-02-22T01:40:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-02-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-02-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
855730,Avon Drive - Congleton,2023-02-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-02-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-02-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
855730,Avon Drive - Congleton,2023-02-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-02-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
855730,Avon Drive - Congleton,2023-02-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-02-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.25
855730,Avon Drive - Congleton,2023-02-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.45
855730,Avon Drive - Congleton,2023-02-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.95
855730,Avon Drive - Congleton,2023-02-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-02-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-02-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-02-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-02-22T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-22T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-02-22T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-22T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
855730,Avon Drive - Congleton,2023-02-22T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
855730,Avon Drive - Congleton,2023-02-22T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
855730,Avon Drive - Congleton,2023-02-22T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-02-22T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-02-22T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-02-22T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-02-22T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-02-22T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-02-22T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-02-22T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
855730,Avon Drive - Congleton,2023-02-22T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
855730,Avon Drive - Congleton,2023-02-22T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
855730,Avon Drive - Congleton,2023-02-22T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-02-22T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-02-22T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-02-22T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-02-22T01:30:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-02-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
855730,Avon Drive - Congleton,2023-02-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
855730,Avon Drive - Congleton,2023-02-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
855730,Avon Drive - Congleton,2023-02-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-02-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
855730,Avon Drive - Congleton,2023-02-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
855730,Avon Drive - Congleton,2023-02-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-02-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.75
855730,Avon Drive - Congleton,2023-02-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-02-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.68
855730,Avon Drive - Congleton,2023-02-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-02-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-02-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-02-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-02-22T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-02-22T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-22T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-02-22T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
855730,Avon Drive - Congleton,2023-02-22T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
855730,Avon Drive - Congleton,2023-02-22T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
855730,Avon Drive - Congleton,2023-02-22T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-02-22T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-02-22T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-02-22T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-02-22T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-02-22T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-22T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-02-22T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
855730,Avon Drive - Congleton,2023-02-22T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
855730,Avon Drive - Congleton,2023-02-22T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
855730,Avon Drive - Congleton,2023-02-22T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-02-22T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-02-22T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-02-22T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-02-22T01:20:00.000+00:00,transformer,,Temperature,C,17.5
855730,Avon Drive - Congleton,2023-02-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
855730,Avon Drive - Congleton,2023-02-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
855730,Avon Drive - Congleton,2023-02-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-02-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-02-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-02-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
855730,Avon Drive - Congleton,2023-02-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-02-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-02-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.14
855730,Avon Drive - Congleton,2023-02-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
855730,Avon Drive - Congleton,2023-02-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.8
855730,Avon Drive - Congleton,2023-02-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-02-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-02-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-02-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-02-22T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-22T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-02-22T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-22T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
855730,Avon Drive - Congleton,2023-02-22T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
855730,Avon Drive - Congleton,2023-02-22T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
855730,Avon Drive - Congleton,2023-02-22T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-02-22T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-02-22T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-02-22T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
855730,Avon Drive - Congleton,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
855730,Avon Drive - Congleton,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
855730,Avon Drive - Congleton,2023-02-22T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-02-22T01:10:00.000+00:00,transformer,,Temperature,C,17.6
855730,Avon Drive - Congleton,2023-02-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
855730,Avon Drive - Congleton,2023-02-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
855730,Avon Drive - Congleton,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
855730,Avon Drive - Congleton,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
855730,Avon Drive - Congleton,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
855730,Avon Drive - Congleton,2023-02-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
855730,Avon Drive - Congleton,2023-02-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-02-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-02-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.04
855730,Avon Drive - Congleton,2023-02-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.13
855730,Avon Drive - Congleton,2023-02-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-02-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-02-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-02-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
855730,Avon Drive - Congleton,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
855730,Avon Drive - Congleton,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
855730,Avon Drive - Congleton,2023-02-22T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
855730,Avon Drive - Congleton,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
855730,Avon Drive - Congleton,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
855730,Avon Drive - Congleton,2023-02-22T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-02-22T01:00:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
855730,Avon Drive - Congleton,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
855730,Avon Drive - Congleton,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
855730,Avon Drive - Congleton,2023-02-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
855730,Avon Drive - Congleton,2023-02-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-02-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
855730,Avon Drive - Congleton,2023-02-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.27
855730,Avon Drive - Congleton,2023-02-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.39
855730,Avon Drive - Congleton,2023-02-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-02-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-02-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-02-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
855730,Avon Drive - Congleton,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
855730,Avon Drive - Congleton,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
855730,Avon Drive - Congleton,2023-02-22T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
855730,Avon Drive - Congleton,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
855730,Avon Drive - Congleton,2023-02-22T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-02-22T00:50:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-02-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-02-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
855730,Avon Drive - Congleton,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
855730,Avon Drive - Congleton,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
855730,Avon Drive - Congleton,2023-02-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-02-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
855730,Avon Drive - Congleton,2023-02-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-02-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
855730,Avon Drive - Congleton,2023-02-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.13
855730,Avon Drive - Congleton,2023-02-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.27
855730,Avon Drive - Congleton,2023-02-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-02-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-02-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-02-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
855730,Avon Drive - Congleton,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
855730,Avon Drive - Congleton,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
855730,Avon Drive - Congleton,2023-02-22T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
