Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
855730,Avon Drive - Congleton,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
855730,Avon Drive - Congleton,2023-02-22T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-02-22T00:40:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-02-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-02-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
855730,Avon Drive - Congleton,2023-02-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
855730,Avon Drive - Congleton,2023-02-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
855730,Avon Drive - Congleton,2023-02-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-02-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-02-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.08
855730,Avon Drive - Congleton,2023-02-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
855730,Avon Drive - Congleton,2023-02-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.94
855730,Avon Drive - Congleton,2023-02-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-02-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-02-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-02-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
855730,Avon Drive - Congleton,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
855730,Avon Drive - Congleton,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
855730,Avon Drive - Congleton,2023-02-22T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
855730,Avon Drive - Congleton,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
855730,Avon Drive - Congleton,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
855730,Avon Drive - Congleton,2023-02-22T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-02-22T00:30:00.000+00:00,transformer,,Temperature,C,18.0
855730,Avon Drive - Congleton,2023-02-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
855730,Avon Drive - Congleton,2023-02-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
855730,Avon Drive - Congleton,2023-02-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
855730,Avon Drive - Congleton,2023-02-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
855730,Avon Drive - Congleton,2023-02-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-02-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.09
855730,Avon Drive - Congleton,2023-02-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.9
855730,Avon Drive - Congleton,2023-02-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.97
855730,Avon Drive - Congleton,2023-02-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-02-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-02-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-02-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
855730,Avon Drive - Congleton,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
855730,Avon Drive - Congleton,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
855730,Avon Drive - Congleton,2023-02-22T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
855730,Avon Drive - Congleton,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
855730,Avon Drive - Congleton,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
855730,Avon Drive - Congleton,2023-02-22T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-02-22T00:20:00.000+00:00,transformer,,Temperature,C,18.2
855730,Avon Drive - Congleton,2023-02-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
855730,Avon Drive - Congleton,2023-02-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-02-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
855730,Avon Drive - Congleton,2023-02-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
855730,Avon Drive - Congleton,2023-02-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-02-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.21
855730,Avon Drive - Congleton,2023-02-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.51
855730,Avon Drive - Congleton,2023-02-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.46
855730,Avon Drive - Congleton,2023-02-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-02-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-02-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-02-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
855730,Avon Drive - Congleton,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
855730,Avon Drive - Congleton,2023-02-22T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
855730,Avon Drive - Congleton,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
855730,Avon Drive - Congleton,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
855730,Avon Drive - Congleton,2023-02-22T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-02-22T00:10:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-02-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
855730,Avon Drive - Congleton,2023-02-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-02-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
855730,Avon Drive - Congleton,2023-02-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
855730,Avon Drive - Congleton,2023-02-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-02-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
855730,Avon Drive - Congleton,2023-02-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.49
855730,Avon Drive - Congleton,2023-02-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.2
855730,Avon Drive - Congleton,2023-02-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-02-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-02-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-02-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
855730,Avon Drive - Congleton,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
855730,Avon Drive - Congleton,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
855730,Avon Drive - Congleton,2023-02-22T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
855730,Avon Drive - Congleton,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
855730,Avon Drive - Congleton,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
855730,Avon Drive - Congleton,2023-02-22T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-02-22T00:00:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-02-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
855730,Avon Drive - Congleton,2023-02-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-02-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
855730,Avon Drive - Congleton,2023-02-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
855730,Avon Drive - Congleton,2023-02-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
855730,Avon Drive - Congleton,2023-02-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-02-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
855730,Avon Drive - Congleton,2023-02-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
855730,Avon Drive - Congleton,2023-02-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.98
855730,Avon Drive - Congleton,2023-02-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-02-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-02-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-02-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
855730,Avon Drive - Congleton,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
855730,Avon Drive - Congleton,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
855730,Avon Drive - Congleton,2023-02-23T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
855730,Avon Drive - Congleton,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
855730,Avon Drive - Congleton,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
855730,Avon Drive - Congleton,2023-02-23T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-02-23T23:50:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-02-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-02-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
855730,Avon Drive - Congleton,2023-02-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
855730,Avon Drive - Congleton,2023-02-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
855730,Avon Drive - Congleton,2023-02-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-02-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-02-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-02-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.81
855730,Avon Drive - Congleton,2023-02-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.32
855730,Avon Drive - Congleton,2023-02-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.48
855730,Avon Drive - Congleton,2023-02-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-02-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-02-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-02-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
855730,Avon Drive - Congleton,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
855730,Avon Drive - Congleton,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
855730,Avon Drive - Congleton,2023-02-23T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
855730,Avon Drive - Congleton,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
855730,Avon Drive - Congleton,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
855730,Avon Drive - Congleton,2023-02-23T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-02-23T23:40:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-02-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
855730,Avon Drive - Congleton,2023-02-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
855730,Avon Drive - Congleton,2023-02-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
855730,Avon Drive - Congleton,2023-02-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-02-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
855730,Avon Drive - Congleton,2023-02-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.7
855730,Avon Drive - Congleton,2023-02-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.08
855730,Avon Drive - Congleton,2023-02-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.98
855730,Avon Drive - Congleton,2023-02-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-02-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-02-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-02-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
855730,Avon Drive - Congleton,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
855730,Avon Drive - Congleton,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
855730,Avon Drive - Congleton,2023-02-23T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
855730,Avon Drive - Congleton,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
855730,Avon Drive - Congleton,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-02-23T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-02-23T23:30:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-02-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
855730,Avon Drive - Congleton,2023-02-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
855730,Avon Drive - Congleton,2023-02-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
855730,Avon Drive - Congleton,2023-02-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-02-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
855730,Avon Drive - Congleton,2023-02-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
855730,Avon Drive - Congleton,2023-02-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.17
855730,Avon Drive - Congleton,2023-02-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.66
855730,Avon Drive - Congleton,2023-02-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-02-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-02-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-02-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
855730,Avon Drive - Congleton,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
855730,Avon Drive - Congleton,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
855730,Avon Drive - Congleton,2023-02-23T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
855730,Avon Drive - Congleton,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
855730,Avon Drive - Congleton,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
855730,Avon Drive - Congleton,2023-02-23T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-02-23T23:20:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-02-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
855730,Avon Drive - Congleton,2023-02-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
855730,Avon Drive - Congleton,2023-02-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
855730,Avon Drive - Congleton,2023-02-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-02-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-02-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
855730,Avon Drive - Congleton,2023-02-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
855730,Avon Drive - Congleton,2023-02-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
855730,Avon Drive - Congleton,2023-02-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.19
855730,Avon Drive - Congleton,2023-02-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-02-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-02-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-02-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
855730,Avon Drive - Congleton,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
855730,Avon Drive - Congleton,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
855730,Avon Drive - Congleton,2023-02-23T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-02-23T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-02-23T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-23T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-02-23T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
855730,Avon Drive - Congleton,2023-02-23T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
855730,Avon Drive - Congleton,2023-02-23T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
855730,Avon Drive - Congleton,2023-02-23T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-02-23T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-02-23T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-02-23T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-02-23T23:10:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-02-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
855730,Avon Drive - Congleton,2023-02-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-02-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
855730,Avon Drive - Congleton,2023-02-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
855730,Avon Drive - Congleton,2023-02-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-02-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
855730,Avon Drive - Congleton,2023-02-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
855730,Avon Drive - Congleton,2023-02-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.47
855730,Avon Drive - Congleton,2023-02-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.87
855730,Avon Drive - Congleton,2023-02-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-02-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-02-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-02-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
855730,Avon Drive - Congleton,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
855730,Avon Drive - Congleton,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
855730,Avon Drive - Congleton,2023-02-23T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-02-23T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-02-23T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-02-23T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-02-23T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
855730,Avon Drive - Congleton,2023-02-23T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
855730,Avon Drive - Congleton,2023-02-23T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
855730,Avon Drive - Congleton,2023-02-23T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-02-23T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-02-23T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-02-23T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-02-23T23:00:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-02-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
855730,Avon Drive - Congleton,2023-02-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-02-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
855730,Avon Drive - Congleton,2023-02-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
855730,Avon Drive - Congleton,2023-02-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
855730,Avon Drive - Congleton,2023-02-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
855730,Avon Drive - Congleton,2023-02-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
855730,Avon Drive - Congleton,2023-02-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
855730,Avon Drive - Congleton,2023-02-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.91
855730,Avon Drive - Congleton,2023-02-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-02-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
855730,Avon Drive - Congleton,2023-02-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-02-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-02-23T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-02-23T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-02-23T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-23T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
855730,Avon Drive - Congleton,2023-02-23T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
855730,Avon Drive - Congleton,2023-02-23T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
855730,Avon Drive - Congleton,2023-02-23T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-02-23T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-02-23T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-02-23T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-02-23T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-02-23T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-23T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-02-23T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
855730,Avon Drive - Congleton,2023-02-23T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
855730,Avon Drive - Congleton,2023-02-23T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
855730,Avon Drive - Congleton,2023-02-23T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-02-23T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-02-23T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-02-23T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-02-23T22:50:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-02-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-02-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-02-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
855730,Avon Drive - Congleton,2023-02-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
855730,Avon Drive - Congleton,2023-02-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-02-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
855730,Avon Drive - Congleton,2023-02-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.52
855730,Avon Drive - Congleton,2023-02-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.83
855730,Avon Drive - Congleton,2023-02-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
855730,Avon Drive - Congleton,2023-02-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-02-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
855730,Avon Drive - Congleton,2023-02-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-02-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-02-23T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-02-23T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-23T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-23T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
855730,Avon Drive - Congleton,2023-02-23T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
855730,Avon Drive - Congleton,2023-02-23T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
855730,Avon Drive - Congleton,2023-02-23T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-02-23T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-02-23T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-02-23T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
855730,Avon Drive - Congleton,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
855730,Avon Drive - Congleton,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
855730,Avon Drive - Congleton,2023-02-23T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-02-23T22:40:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-02-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
855730,Avon Drive - Congleton,2023-02-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-02-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
855730,Avon Drive - Congleton,2023-02-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-02-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-02-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-02-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
855730,Avon Drive - Congleton,2023-02-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.06
855730,Avon Drive - Congleton,2023-02-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.78
855730,Avon Drive - Congleton,2023-02-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.01
855730,Avon Drive - Congleton,2023-02-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-02-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
855730,Avon Drive - Congleton,2023-02-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-02-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-02-23T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-02-23T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-23T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-02-23T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
855730,Avon Drive - Congleton,2023-02-23T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
855730,Avon Drive - Congleton,2023-02-23T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
855730,Avon Drive - Congleton,2023-02-23T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-02-23T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-02-23T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-02-23T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.85
855730,Avon Drive - Congleton,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
855730,Avon Drive - Congleton,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
855730,Avon Drive - Congleton,2023-02-23T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-02-23T22:30:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-02-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
855730,Avon Drive - Congleton,2023-02-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
855730,Avon Drive - Congleton,2023-02-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
855730,Avon Drive - Congleton,2023-02-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-02-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
855730,Avon Drive - Congleton,2023-02-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
855730,Avon Drive - Congleton,2023-02-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.62
