Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.98
855730,Avon Drive - Congleton,2023-02-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.27
855730,Avon Drive - Congleton,2023-02-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-02-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
855730,Avon Drive - Congleton,2023-02-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
855730,Avon Drive - Congleton,2023-02-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-02-23T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-02-23T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-02-23T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-23T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
855730,Avon Drive - Congleton,2023-02-23T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
855730,Avon Drive - Congleton,2023-02-23T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
855730,Avon Drive - Congleton,2023-02-23T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-02-23T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-02-23T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-02-23T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
855730,Avon Drive - Congleton,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
855730,Avon Drive - Congleton,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
855730,Avon Drive - Congleton,2023-02-23T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-02-23T22:20:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-02-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
855730,Avon Drive - Congleton,2023-02-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-02-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-02-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
855730,Avon Drive - Congleton,2023-02-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-02-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
855730,Avon Drive - Congleton,2023-02-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
855730,Avon Drive - Congleton,2023-02-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.49
855730,Avon Drive - Congleton,2023-02-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.3
855730,Avon Drive - Congleton,2023-02-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.87
855730,Avon Drive - Congleton,2023-02-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-02-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
855730,Avon Drive - Congleton,2023-02-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-02-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
855730,Avon Drive - Congleton,2023-02-23T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-02-23T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-02-23T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-23T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
855730,Avon Drive - Congleton,2023-02-23T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
855730,Avon Drive - Congleton,2023-02-23T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
855730,Avon Drive - Congleton,2023-02-23T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-02-23T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-02-23T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-02-23T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
855730,Avon Drive - Congleton,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
855730,Avon Drive - Congleton,2023-02-23T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-02-23T22:10:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-02-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
855730,Avon Drive - Congleton,2023-02-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-02-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
855730,Avon Drive - Congleton,2023-02-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
855730,Avon Drive - Congleton,2023-02-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
855730,Avon Drive - Congleton,2023-02-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
855730,Avon Drive - Congleton,2023-02-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.54
855730,Avon Drive - Congleton,2023-02-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
855730,Avon Drive - Congleton,2023-02-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
855730,Avon Drive - Congleton,2023-02-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-02-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
855730,Avon Drive - Congleton,2023-02-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-02-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-02-23T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-02-23T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-02-23T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-23T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
855730,Avon Drive - Congleton,2023-02-23T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
855730,Avon Drive - Congleton,2023-02-23T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
855730,Avon Drive - Congleton,2023-02-23T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-02-23T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-02-23T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-02-23T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.8
855730,Avon Drive - Congleton,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
855730,Avon Drive - Congleton,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
855730,Avon Drive - Congleton,2023-02-23T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
855730,Avon Drive - Congleton,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-02-23T22:00:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-02-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
855730,Avon Drive - Congleton,2023-02-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-02-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
855730,Avon Drive - Congleton,2023-02-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-02-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
855730,Avon Drive - Congleton,2023-02-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
855730,Avon Drive - Congleton,2023-02-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
855730,Avon Drive - Congleton,2023-02-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.07
855730,Avon Drive - Congleton,2023-02-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
855730,Avon Drive - Congleton,2023-02-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.61
855730,Avon Drive - Congleton,2023-02-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-02-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
855730,Avon Drive - Congleton,2023-02-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
855730,Avon Drive - Congleton,2023-02-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-02-23T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-02-23T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-02-23T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-23T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
855730,Avon Drive - Congleton,2023-02-23T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
855730,Avon Drive - Congleton,2023-02-23T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
855730,Avon Drive - Congleton,2023-02-23T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-02-23T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-02-23T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-02-23T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.92
855730,Avon Drive - Congleton,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
855730,Avon Drive - Congleton,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
855730,Avon Drive - Congleton,2023-02-23T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-02-23T21:50:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-02-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
855730,Avon Drive - Congleton,2023-02-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
855730,Avon Drive - Congleton,2023-02-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
855730,Avon Drive - Congleton,2023-02-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-02-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-02-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-02-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
855730,Avon Drive - Congleton,2023-02-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
855730,Avon Drive - Congleton,2023-02-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.59
855730,Avon Drive - Congleton,2023-02-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.11
855730,Avon Drive - Congleton,2023-02-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.49
855730,Avon Drive - Congleton,2023-02-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
855730,Avon Drive - Congleton,2023-02-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
855730,Avon Drive - Congleton,2023-02-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
855730,Avon Drive - Congleton,2023-02-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
855730,Avon Drive - Congleton,2023-02-23T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-02-23T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-02-23T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-23T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
855730,Avon Drive - Congleton,2023-02-23T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
855730,Avon Drive - Congleton,2023-02-23T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
855730,Avon Drive - Congleton,2023-02-23T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-02-23T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-02-23T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-02-23T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
855730,Avon Drive - Congleton,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
855730,Avon Drive - Congleton,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
855730,Avon Drive - Congleton,2023-02-23T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-02-23T21:40:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-02-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
855730,Avon Drive - Congleton,2023-02-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
855730,Avon Drive - Congleton,2023-02-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
855730,Avon Drive - Congleton,2023-02-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-02-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-02-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
855730,Avon Drive - Congleton,2023-02-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
855730,Avon Drive - Congleton,2023-02-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.32
855730,Avon Drive - Congleton,2023-02-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
855730,Avon Drive - Congleton,2023-02-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.68
855730,Avon Drive - Congleton,2023-02-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
855730,Avon Drive - Congleton,2023-02-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
855730,Avon Drive - Congleton,2023-02-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-02-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-02-23T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-02-23T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-02-23T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-23T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
855730,Avon Drive - Congleton,2023-02-23T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
855730,Avon Drive - Congleton,2023-02-23T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
855730,Avon Drive - Congleton,2023-02-23T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-02-23T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-02-23T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-02-23T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.61
855730,Avon Drive - Congleton,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
855730,Avon Drive - Congleton,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
855730,Avon Drive - Congleton,2023-02-23T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-02-23T21:30:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-02-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
855730,Avon Drive - Congleton,2023-02-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
855730,Avon Drive - Congleton,2023-02-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-02-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
855730,Avon Drive - Congleton,2023-02-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
855730,Avon Drive - Congleton,2023-02-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
855730,Avon Drive - Congleton,2023-02-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.61
855730,Avon Drive - Congleton,2023-02-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
855730,Avon Drive - Congleton,2023-02-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.93
855730,Avon Drive - Congleton,2023-02-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-02-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
855730,Avon Drive - Congleton,2023-02-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
855730,Avon Drive - Congleton,2023-02-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
855730,Avon Drive - Congleton,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
855730,Avon Drive - Congleton,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
855730,Avon Drive - Congleton,2023-02-23T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
855730,Avon Drive - Congleton,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
855730,Avon Drive - Congleton,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
855730,Avon Drive - Congleton,2023-02-23T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-02-23T21:20:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
855730,Avon Drive - Congleton,2023-02-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
855730,Avon Drive - Congleton,2023-02-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
855730,Avon Drive - Congleton,2023-02-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-02-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
855730,Avon Drive - Congleton,2023-02-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
855730,Avon Drive - Congleton,2023-02-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-02-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.42
855730,Avon Drive - Congleton,2023-02-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
855730,Avon Drive - Congleton,2023-02-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
855730,Avon Drive - Congleton,2023-02-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-02-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
855730,Avon Drive - Congleton,2023-02-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
855730,Avon Drive - Congleton,2023-02-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
855730,Avon Drive - Congleton,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
855730,Avon Drive - Congleton,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
855730,Avon Drive - Congleton,2023-02-23T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
855730,Avon Drive - Congleton,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
855730,Avon Drive - Congleton,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
855730,Avon Drive - Congleton,2023-02-23T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-02-23T21:10:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
855730,Avon Drive - Congleton,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
855730,Avon Drive - Congleton,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
855730,Avon Drive - Congleton,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
855730,Avon Drive - Congleton,2023-02-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-02-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
855730,Avon Drive - Congleton,2023-02-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-02-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.49
855730,Avon Drive - Congleton,2023-02-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
855730,Avon Drive - Congleton,2023-02-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.45
855730,Avon Drive - Congleton,2023-02-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-02-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
855730,Avon Drive - Congleton,2023-02-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
855730,Avon Drive - Congleton,2023-02-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
855730,Avon Drive - Congleton,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
855730,Avon Drive - Congleton,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
855730,Avon Drive - Congleton,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
855730,Avon Drive - Congleton,2023-02-23T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.36
855730,Avon Drive - Congleton,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
855730,Avon Drive - Congleton,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
855730,Avon Drive - Congleton,2023-02-23T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
855730,Avon Drive - Congleton,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-02-23T21:00:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
855730,Avon Drive - Congleton,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
855730,Avon Drive - Congleton,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
855730,Avon Drive - Congleton,2023-02-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
855730,Avon Drive - Congleton,2023-02-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-02-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.33
855730,Avon Drive - Congleton,2023-02-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.87
855730,Avon Drive - Congleton,2023-02-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.57
855730,Avon Drive - Congleton,2023-02-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-02-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
855730,Avon Drive - Congleton,2023-02-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
855730,Avon Drive - Congleton,2023-02-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
855730,Avon Drive - Congleton,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
855730,Avon Drive - Congleton,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
855730,Avon Drive - Congleton,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
855730,Avon Drive - Congleton,2023-02-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.74
855730,Avon Drive - Congleton,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
855730,Avon Drive - Congleton,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
855730,Avon Drive - Congleton,2023-02-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
855730,Avon Drive - Congleton,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-02-23T20:50:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
855730,Avon Drive - Congleton,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
855730,Avon Drive - Congleton,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
855730,Avon Drive - Congleton,2023-02-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-02-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
855730,Avon Drive - Congleton,2023-02-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
855730,Avon Drive - Congleton,2023-02-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.32
855730,Avon Drive - Congleton,2023-02-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.77
855730,Avon Drive - Congleton,2023-02-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.41
855730,Avon Drive - Congleton,2023-02-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-02-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
855730,Avon Drive - Congleton,2023-02-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
855730,Avon Drive - Congleton,2023-02-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
855730,Avon Drive - Congleton,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
855730,Avon Drive - Congleton,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
855730,Avon Drive - Congleton,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
855730,Avon Drive - Congleton,2023-02-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.92
855730,Avon Drive - Congleton,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
855730,Avon Drive - Congleton,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
855730,Avon Drive - Congleton,2023-02-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
855730,Avon Drive - Congleton,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.6
855730,Avon Drive - Congleton,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-02-23T20:40:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
855730,Avon Drive - Congleton,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
855730,Avon Drive - Congleton,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
855730,Avon Drive - Congleton,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-02-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
855730,Avon Drive - Congleton,2023-02-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-02-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.75
855730,Avon Drive - Congleton,2023-02-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
855730,Avon Drive - Congleton,2023-02-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.35
855730,Avon Drive - Congleton,2023-02-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
855730,Avon Drive - Congleton,2023-02-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
855730,Avon Drive - Congleton,2023-02-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
855730,Avon Drive - Congleton,2023-02-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
855730,Avon Drive - Congleton,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
855730,Avon Drive - Congleton,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
855730,Avon Drive - Congleton,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
855730,Avon Drive - Congleton,2023-02-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
855730,Avon Drive - Congleton,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.71
855730,Avon Drive - Congleton,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
855730,Avon Drive - Congleton,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
855730,Avon Drive - Congleton,2023-02-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
855730,Avon Drive - Congleton,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
855730,Avon Drive - Congleton,2023-02-23T20:30:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
855730,Avon Drive - Congleton,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
855730,Avon Drive - Congleton,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
855730,Avon Drive - Congleton,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
855730,Avon Drive - Congleton,2023-02-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-02-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
855730,Avon Drive - Congleton,2023-02-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
855730,Avon Drive - Congleton,2023-02-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.69
855730,Avon Drive - Congleton,2023-02-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.1
855730,Avon Drive - Congleton,2023-02-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.09
855730,Avon Drive - Congleton,2023-02-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-02-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
855730,Avon Drive - Congleton,2023-02-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
855730,Avon Drive - Congleton,2023-02-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
855730,Avon Drive - Congleton,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
855730,Avon Drive - Congleton,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.36
855730,Avon Drive - Congleton,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
855730,Avon Drive - Congleton,2023-02-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
855730,Avon Drive - Congleton,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
855730,Avon Drive - Congleton,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
855730,Avon Drive - Congleton,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
855730,Avon Drive - Congleton,2023-02-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
855730,Avon Drive - Congleton,2023-02-23T20:20:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
855730,Avon Drive - Congleton,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
855730,Avon Drive - Congleton,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
855730,Avon Drive - Congleton,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-02-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
855730,Avon Drive - Congleton,2023-02-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-02-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.82
855730,Avon Drive - Congleton,2023-02-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.53
855730,Avon Drive - Congleton,2023-02-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.88
855730,Avon Drive - Congleton,2023-02-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-02-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
855730,Avon Drive - Congleton,2023-02-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
855730,Avon Drive - Congleton,2023-02-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
855730,Avon Drive - Congleton,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
855730,Avon Drive - Congleton,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
855730,Avon Drive - Congleton,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
855730,Avon Drive - Congleton,2023-02-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
