Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
855730,Avon Drive - Congleton,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
855730,Avon Drive - Congleton,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.57
855730,Avon Drive - Congleton,2023-02-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
855730,Avon Drive - Congleton,2023-02-23T20:10:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
855730,Avon Drive - Congleton,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
855730,Avon Drive - Congleton,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
855730,Avon Drive - Congleton,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
855730,Avon Drive - Congleton,2023-02-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-02-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
855730,Avon Drive - Congleton,2023-02-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
855730,Avon Drive - Congleton,2023-02-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.09
855730,Avon Drive - Congleton,2023-02-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.2
855730,Avon Drive - Congleton,2023-02-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.6
855730,Avon Drive - Congleton,2023-02-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-02-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
855730,Avon Drive - Congleton,2023-02-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
855730,Avon Drive - Congleton,2023-02-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
855730,Avon Drive - Congleton,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
855730,Avon Drive - Congleton,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
855730,Avon Drive - Congleton,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
855730,Avon Drive - Congleton,2023-02-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
855730,Avon Drive - Congleton,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
855730,Avon Drive - Congleton,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
855730,Avon Drive - Congleton,2023-02-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-02-23T20:00:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
855730,Avon Drive - Congleton,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
855730,Avon Drive - Congleton,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
855730,Avon Drive - Congleton,2023-02-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-02-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-02-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.11
855730,Avon Drive - Congleton,2023-02-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.65
855730,Avon Drive - Congleton,2023-02-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.9
855730,Avon Drive - Congleton,2023-02-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-02-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
855730,Avon Drive - Congleton,2023-02-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
855730,Avon Drive - Congleton,2023-02-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
855730,Avon Drive - Congleton,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
855730,Avon Drive - Congleton,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
855730,Avon Drive - Congleton,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
855730,Avon Drive - Congleton,2023-02-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.14
855730,Avon Drive - Congleton,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
855730,Avon Drive - Congleton,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.18
855730,Avon Drive - Congleton,2023-02-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
855730,Avon Drive - Congleton,2023-02-23T19:50:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
855730,Avon Drive - Congleton,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
855730,Avon Drive - Congleton,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
855730,Avon Drive - Congleton,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
855730,Avon Drive - Congleton,2023-02-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-02-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-02-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-02-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.5
855730,Avon Drive - Congleton,2023-02-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.95
855730,Avon Drive - Congleton,2023-02-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.47
855730,Avon Drive - Congleton,2023-02-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
855730,Avon Drive - Congleton,2023-02-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
855730,Avon Drive - Congleton,2023-02-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
855730,Avon Drive - Congleton,2023-02-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
855730,Avon Drive - Congleton,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
855730,Avon Drive - Congleton,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
855730,Avon Drive - Congleton,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
855730,Avon Drive - Congleton,2023-02-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
855730,Avon Drive - Congleton,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
855730,Avon Drive - Congleton,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
855730,Avon Drive - Congleton,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
855730,Avon Drive - Congleton,2023-02-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
855730,Avon Drive - Congleton,2023-02-23T19:40:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
855730,Avon Drive - Congleton,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
855730,Avon Drive - Congleton,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
855730,Avon Drive - Congleton,2023-02-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-02-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-02-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-02-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.89
855730,Avon Drive - Congleton,2023-02-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.37
855730,Avon Drive - Congleton,2023-02-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.5
855730,Avon Drive - Congleton,2023-02-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-02-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
855730,Avon Drive - Congleton,2023-02-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
855730,Avon Drive - Congleton,2023-02-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
855730,Avon Drive - Congleton,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
855730,Avon Drive - Congleton,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
855730,Avon Drive - Congleton,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.06
855730,Avon Drive - Congleton,2023-02-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
855730,Avon Drive - Congleton,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
855730,Avon Drive - Congleton,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
855730,Avon Drive - Congleton,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.69
855730,Avon Drive - Congleton,2023-02-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-02-23T19:30:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
855730,Avon Drive - Congleton,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
855730,Avon Drive - Congleton,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
855730,Avon Drive - Congleton,2023-02-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-02-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-02-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
855730,Avon Drive - Congleton,2023-02-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.89
855730,Avon Drive - Congleton,2023-02-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.95
855730,Avon Drive - Congleton,2023-02-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.74
855730,Avon Drive - Congleton,2023-02-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
855730,Avon Drive - Congleton,2023-02-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
855730,Avon Drive - Congleton,2023-02-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
855730,Avon Drive - Congleton,2023-02-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
855730,Avon Drive - Congleton,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
855730,Avon Drive - Congleton,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
855730,Avon Drive - Congleton,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
855730,Avon Drive - Congleton,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
855730,Avon Drive - Congleton,2023-02-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
855730,Avon Drive - Congleton,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
855730,Avon Drive - Congleton,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
855730,Avon Drive - Congleton,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
855730,Avon Drive - Congleton,2023-02-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
855730,Avon Drive - Congleton,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-02-23T19:20:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
855730,Avon Drive - Congleton,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
855730,Avon Drive - Congleton,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
855730,Avon Drive - Congleton,2023-02-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
855730,Avon Drive - Congleton,2023-02-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-02-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-02-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.1
855730,Avon Drive - Congleton,2023-02-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.37
855730,Avon Drive - Congleton,2023-02-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.99
855730,Avon Drive - Congleton,2023-02-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-02-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
855730,Avon Drive - Congleton,2023-02-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
855730,Avon Drive - Congleton,2023-02-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
855730,Avon Drive - Congleton,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
855730,Avon Drive - Congleton,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
855730,Avon Drive - Congleton,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
855730,Avon Drive - Congleton,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
855730,Avon Drive - Congleton,2023-02-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
855730,Avon Drive - Congleton,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
855730,Avon Drive - Congleton,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
855730,Avon Drive - Congleton,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
855730,Avon Drive - Congleton,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
855730,Avon Drive - Congleton,2023-02-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
855730,Avon Drive - Congleton,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-02-23T19:10:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
855730,Avon Drive - Congleton,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
855730,Avon Drive - Congleton,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
855730,Avon Drive - Congleton,2023-02-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
855730,Avon Drive - Congleton,2023-02-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-02-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-02-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.61
855730,Avon Drive - Congleton,2023-02-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.74
855730,Avon Drive - Congleton,2023-02-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.85
855730,Avon Drive - Congleton,2023-02-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-02-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
855730,Avon Drive - Congleton,2023-02-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
855730,Avon Drive - Congleton,2023-02-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
855730,Avon Drive - Congleton,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
855730,Avon Drive - Congleton,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
855730,Avon Drive - Congleton,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
855730,Avon Drive - Congleton,2023-02-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
855730,Avon Drive - Congleton,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.03
855730,Avon Drive - Congleton,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.35
855730,Avon Drive - Congleton,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
855730,Avon Drive - Congleton,2023-02-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
855730,Avon Drive - Congleton,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
855730,Avon Drive - Congleton,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-02-23T19:00:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
855730,Avon Drive - Congleton,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
855730,Avon Drive - Congleton,2023-02-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
855730,Avon Drive - Congleton,2023-02-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-02-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-02-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.51
855730,Avon Drive - Congleton,2023-02-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.27
855730,Avon Drive - Congleton,2023-02-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.85
855730,Avon Drive - Congleton,2023-02-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-02-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
855730,Avon Drive - Congleton,2023-02-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
855730,Avon Drive - Congleton,2023-02-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
855730,Avon Drive - Congleton,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.11
855730,Avon Drive - Congleton,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
855730,Avon Drive - Congleton,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
855730,Avon Drive - Congleton,2023-02-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
855730,Avon Drive - Congleton,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
855730,Avon Drive - Congleton,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
855730,Avon Drive - Congleton,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.99
855730,Avon Drive - Congleton,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.73
855730,Avon Drive - Congleton,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
855730,Avon Drive - Congleton,2023-02-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
855730,Avon Drive - Congleton,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
855730,Avon Drive - Congleton,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-02-23T18:50:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
855730,Avon Drive - Congleton,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
855730,Avon Drive - Congleton,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
855730,Avon Drive - Congleton,2023-02-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
855730,Avon Drive - Congleton,2023-02-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-02-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-02-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.1
855730,Avon Drive - Congleton,2023-02-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.1
855730,Avon Drive - Congleton,2023-02-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.92
855730,Avon Drive - Congleton,2023-02-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-02-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
855730,Avon Drive - Congleton,2023-02-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
855730,Avon Drive - Congleton,2023-02-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
855730,Avon Drive - Congleton,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
855730,Avon Drive - Congleton,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
855730,Avon Drive - Congleton,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
855730,Avon Drive - Congleton,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
855730,Avon Drive - Congleton,2023-02-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
855730,Avon Drive - Congleton,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
855730,Avon Drive - Congleton,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.86
855730,Avon Drive - Congleton,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.08
855730,Avon Drive - Congleton,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.58
855730,Avon Drive - Congleton,2023-02-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
855730,Avon Drive - Congleton,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
855730,Avon Drive - Congleton,2023-02-23T18:40:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
855730,Avon Drive - Congleton,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
855730,Avon Drive - Congleton,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
855730,Avon Drive - Congleton,2023-02-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
855730,Avon Drive - Congleton,2023-02-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-02-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-02-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.91
855730,Avon Drive - Congleton,2023-02-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.55
855730,Avon Drive - Congleton,2023-02-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.22
855730,Avon Drive - Congleton,2023-02-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-02-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
855730,Avon Drive - Congleton,2023-02-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
855730,Avon Drive - Congleton,2023-02-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
855730,Avon Drive - Congleton,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
855730,Avon Drive - Congleton,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.13
855730,Avon Drive - Congleton,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
855730,Avon Drive - Congleton,2023-02-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
855730,Avon Drive - Congleton,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
855730,Avon Drive - Congleton,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
855730,Avon Drive - Congleton,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.32
855730,Avon Drive - Congleton,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
855730,Avon Drive - Congleton,2023-02-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
855730,Avon Drive - Congleton,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
855730,Avon Drive - Congleton,2023-02-23T18:30:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
855730,Avon Drive - Congleton,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
855730,Avon Drive - Congleton,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
855730,Avon Drive - Congleton,2023-02-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
855730,Avon Drive - Congleton,2023-02-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-02-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-02-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.03
855730,Avon Drive - Congleton,2023-02-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.45
855730,Avon Drive - Congleton,2023-02-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.35
855730,Avon Drive - Congleton,2023-02-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-02-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
855730,Avon Drive - Congleton,2023-02-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
855730,Avon Drive - Congleton,2023-02-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
855730,Avon Drive - Congleton,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
855730,Avon Drive - Congleton,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
855730,Avon Drive - Congleton,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
855730,Avon Drive - Congleton,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
855730,Avon Drive - Congleton,2023-02-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
855730,Avon Drive - Congleton,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
855730,Avon Drive - Congleton,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.97
855730,Avon Drive - Congleton,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
855730,Avon Drive - Congleton,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
855730,Avon Drive - Congleton,2023-02-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
855730,Avon Drive - Congleton,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
855730,Avon Drive - Congleton,2023-02-23T18:20:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
855730,Avon Drive - Congleton,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
855730,Avon Drive - Congleton,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
855730,Avon Drive - Congleton,2023-02-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
855730,Avon Drive - Congleton,2023-02-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-02-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-02-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.88
855730,Avon Drive - Congleton,2023-02-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.74
855730,Avon Drive - Congleton,2023-02-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.67
855730,Avon Drive - Congleton,2023-02-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-02-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
855730,Avon Drive - Congleton,2023-02-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
855730,Avon Drive - Congleton,2023-02-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
855730,Avon Drive - Congleton,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
855730,Avon Drive - Congleton,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.89
855730,Avon Drive - Congleton,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
855730,Avon Drive - Congleton,2023-02-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
855730,Avon Drive - Congleton,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
855730,Avon Drive - Congleton,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
855730,Avon Drive - Congleton,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
855730,Avon Drive - Congleton,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
855730,Avon Drive - Congleton,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
855730,Avon Drive - Congleton,2023-02-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
855730,Avon Drive - Congleton,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-02-23T18:10:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
855730,Avon Drive - Congleton,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
855730,Avon Drive - Congleton,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
855730,Avon Drive - Congleton,2023-02-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
855730,Avon Drive - Congleton,2023-02-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-02-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-02-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.11
855730,Avon Drive - Congleton,2023-02-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.15
855730,Avon Drive - Congleton,2023-02-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.35
855730,Avon Drive - Congleton,2023-02-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-02-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
855730,Avon Drive - Congleton,2023-02-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
855730,Avon Drive - Congleton,2023-02-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
855730,Avon Drive - Congleton,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
855730,Avon Drive - Congleton,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
855730,Avon Drive - Congleton,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
855730,Avon Drive - Congleton,2023-02-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
855730,Avon Drive - Congleton,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.65
855730,Avon Drive - Congleton,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
855730,Avon Drive - Congleton,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.16
855730,Avon Drive - Congleton,2023-02-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
855730,Avon Drive - Congleton,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
855730,Avon Drive - Congleton,2023-02-23T18:00:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
855730,Avon Drive - Congleton,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
855730,Avon Drive - Congleton,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
855730,Avon Drive - Congleton,2023-02-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
855730,Avon Drive - Congleton,2023-02-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-02-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-02-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.39
855730,Avon Drive - Congleton,2023-02-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.48
