Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.89
855730,Avon Drive - Congleton,2023-02-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-02-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
855730,Avon Drive - Congleton,2023-02-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
855730,Avon Drive - Congleton,2023-02-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
855730,Avon Drive - Congleton,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
855730,Avon Drive - Congleton,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
855730,Avon Drive - Congleton,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
855730,Avon Drive - Congleton,2023-02-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
855730,Avon Drive - Congleton,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.61
855730,Avon Drive - Congleton,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
855730,Avon Drive - Congleton,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.91
855730,Avon Drive - Congleton,2023-02-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.4
855730,Avon Drive - Congleton,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.2
855730,Avon Drive - Congleton,2023-02-23T17:50:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
855730,Avon Drive - Congleton,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
855730,Avon Drive - Congleton,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
855730,Avon Drive - Congleton,2023-02-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
855730,Avon Drive - Congleton,2023-02-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-02-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-02-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.81
855730,Avon Drive - Congleton,2023-02-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.55
855730,Avon Drive - Congleton,2023-02-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.39
855730,Avon Drive - Congleton,2023-02-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-02-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
855730,Avon Drive - Congleton,2023-02-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
855730,Avon Drive - Congleton,2023-02-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
855730,Avon Drive - Congleton,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
855730,Avon Drive - Congleton,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
855730,Avon Drive - Congleton,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
855730,Avon Drive - Congleton,2023-02-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
855730,Avon Drive - Congleton,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
855730,Avon Drive - Congleton,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.68
855730,Avon Drive - Congleton,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
855730,Avon Drive - Congleton,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.47
855730,Avon Drive - Congleton,2023-02-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
855730,Avon Drive - Congleton,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
855730,Avon Drive - Congleton,2023-02-23T17:40:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
855730,Avon Drive - Congleton,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
855730,Avon Drive - Congleton,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
855730,Avon Drive - Congleton,2023-02-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
855730,Avon Drive - Congleton,2023-02-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-02-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-02-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.08
855730,Avon Drive - Congleton,2023-02-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.52
855730,Avon Drive - Congleton,2023-02-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.7
855730,Avon Drive - Congleton,2023-02-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
855730,Avon Drive - Congleton,2023-02-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
855730,Avon Drive - Congleton,2023-02-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
855730,Avon Drive - Congleton,2023-02-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
855730,Avon Drive - Congleton,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
855730,Avon Drive - Congleton,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
855730,Avon Drive - Congleton,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
855730,Avon Drive - Congleton,2023-02-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
855730,Avon Drive - Congleton,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
855730,Avon Drive - Congleton,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.68
855730,Avon Drive - Congleton,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
855730,Avon Drive - Congleton,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.63
855730,Avon Drive - Congleton,2023-02-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.8
855730,Avon Drive - Congleton,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
855730,Avon Drive - Congleton,2023-02-23T17:30:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
855730,Avon Drive - Congleton,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
855730,Avon Drive - Congleton,2023-02-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
855730,Avon Drive - Congleton,2023-02-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-02-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-02-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.65
855730,Avon Drive - Congleton,2023-02-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.48
855730,Avon Drive - Congleton,2023-02-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.35
855730,Avon Drive - Congleton,2023-02-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
855730,Avon Drive - Congleton,2023-02-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
855730,Avon Drive - Congleton,2023-02-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
855730,Avon Drive - Congleton,2023-02-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
855730,Avon Drive - Congleton,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
855730,Avon Drive - Congleton,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
855730,Avon Drive - Congleton,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
855730,Avon Drive - Congleton,2023-02-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
855730,Avon Drive - Congleton,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
855730,Avon Drive - Congleton,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
855730,Avon Drive - Congleton,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
855730,Avon Drive - Congleton,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
855730,Avon Drive - Congleton,2023-02-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
855730,Avon Drive - Congleton,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-02-23T17:20:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
855730,Avon Drive - Congleton,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
855730,Avon Drive - Congleton,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
855730,Avon Drive - Congleton,2023-02-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-02-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-02-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-02-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.94
855730,Avon Drive - Congleton,2023-02-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.07
855730,Avon Drive - Congleton,2023-02-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.73
855730,Avon Drive - Congleton,2023-02-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-02-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
855730,Avon Drive - Congleton,2023-02-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
855730,Avon Drive - Congleton,2023-02-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
855730,Avon Drive - Congleton,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
855730,Avon Drive - Congleton,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
855730,Avon Drive - Congleton,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
855730,Avon Drive - Congleton,2023-02-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
855730,Avon Drive - Congleton,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
855730,Avon Drive - Congleton,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
855730,Avon Drive - Congleton,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
855730,Avon Drive - Congleton,2023-02-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-02-23T17:10:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
855730,Avon Drive - Congleton,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
855730,Avon Drive - Congleton,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
855730,Avon Drive - Congleton,2023-02-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-02-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-02-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
855730,Avon Drive - Congleton,2023-02-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.11
855730,Avon Drive - Congleton,2023-02-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.46
855730,Avon Drive - Congleton,2023-02-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.84
855730,Avon Drive - Congleton,2023-02-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-02-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
855730,Avon Drive - Congleton,2023-02-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
855730,Avon Drive - Congleton,2023-02-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
855730,Avon Drive - Congleton,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
855730,Avon Drive - Congleton,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
855730,Avon Drive - Congleton,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
855730,Avon Drive - Congleton,2023-02-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
855730,Avon Drive - Congleton,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
855730,Avon Drive - Congleton,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
855730,Avon Drive - Congleton,2023-02-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-02-23T17:00:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
855730,Avon Drive - Congleton,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
855730,Avon Drive - Congleton,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
855730,Avon Drive - Congleton,2023-02-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-02-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-02-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-02-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.96
855730,Avon Drive - Congleton,2023-02-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.68
855730,Avon Drive - Congleton,2023-02-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.35
855730,Avon Drive - Congleton,2023-02-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-02-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
855730,Avon Drive - Congleton,2023-02-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
855730,Avon Drive - Congleton,2023-02-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
855730,Avon Drive - Congleton,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
855730,Avon Drive - Congleton,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
855730,Avon Drive - Congleton,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
855730,Avon Drive - Congleton,2023-02-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
855730,Avon Drive - Congleton,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
855730,Avon Drive - Congleton,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
855730,Avon Drive - Congleton,2023-02-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-02-23T16:50:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
855730,Avon Drive - Congleton,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
855730,Avon Drive - Congleton,2023-02-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-02-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-02-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
855730,Avon Drive - Congleton,2023-02-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.17
855730,Avon Drive - Congleton,2023-02-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
855730,Avon Drive - Congleton,2023-02-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-02-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
855730,Avon Drive - Congleton,2023-02-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
855730,Avon Drive - Congleton,2023-02-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
855730,Avon Drive - Congleton,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
855730,Avon Drive - Congleton,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
855730,Avon Drive - Congleton,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
855730,Avon Drive - Congleton,2023-02-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
855730,Avon Drive - Congleton,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
855730,Avon Drive - Congleton,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
855730,Avon Drive - Congleton,2023-02-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-02-23T16:40:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
855730,Avon Drive - Congleton,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
855730,Avon Drive - Congleton,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
855730,Avon Drive - Congleton,2023-02-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-02-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-02-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-02-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.15
855730,Avon Drive - Congleton,2023-02-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.06
855730,Avon Drive - Congleton,2023-02-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.63
855730,Avon Drive - Congleton,2023-02-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-02-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
855730,Avon Drive - Congleton,2023-02-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
855730,Avon Drive - Congleton,2023-02-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
855730,Avon Drive - Congleton,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
855730,Avon Drive - Congleton,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
855730,Avon Drive - Congleton,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
855730,Avon Drive - Congleton,2023-02-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
855730,Avon Drive - Congleton,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.89
855730,Avon Drive - Congleton,2023-02-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-02-23T16:30:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
855730,Avon Drive - Congleton,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
855730,Avon Drive - Congleton,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
855730,Avon Drive - Congleton,2023-02-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-02-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-02-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-02-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.93
855730,Avon Drive - Congleton,2023-02-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.74
855730,Avon Drive - Congleton,2023-02-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.67
855730,Avon Drive - Congleton,2023-02-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-02-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-02-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
855730,Avon Drive - Congleton,2023-02-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
855730,Avon Drive - Congleton,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
855730,Avon Drive - Congleton,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
855730,Avon Drive - Congleton,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
855730,Avon Drive - Congleton,2023-02-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
855730,Avon Drive - Congleton,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
855730,Avon Drive - Congleton,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
855730,Avon Drive - Congleton,2023-02-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-02-23T16:20:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
855730,Avon Drive - Congleton,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
855730,Avon Drive - Congleton,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-02-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-02-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-02-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.6
855730,Avon Drive - Congleton,2023-02-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.99
855730,Avon Drive - Congleton,2023-02-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.4
855730,Avon Drive - Congleton,2023-02-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-02-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-02-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
855730,Avon Drive - Congleton,2023-02-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
855730,Avon Drive - Congleton,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
855730,Avon Drive - Congleton,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
855730,Avon Drive - Congleton,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
855730,Avon Drive - Congleton,2023-02-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
855730,Avon Drive - Congleton,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
855730,Avon Drive - Congleton,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
855730,Avon Drive - Congleton,2023-02-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-02-23T16:10:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
855730,Avon Drive - Congleton,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
855730,Avon Drive - Congleton,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-02-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-02-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-02-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
855730,Avon Drive - Congleton,2023-02-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.39
855730,Avon Drive - Congleton,2023-02-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.72
855730,Avon Drive - Congleton,2023-02-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-02-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
855730,Avon Drive - Congleton,2023-02-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
855730,Avon Drive - Congleton,2023-02-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
855730,Avon Drive - Congleton,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
855730,Avon Drive - Congleton,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
855730,Avon Drive - Congleton,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
855730,Avon Drive - Congleton,2023-02-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
855730,Avon Drive - Congleton,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
855730,Avon Drive - Congleton,2023-02-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-02-23T16:00:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
855730,Avon Drive - Congleton,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
855730,Avon Drive - Congleton,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
855730,Avon Drive - Congleton,2023-02-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-02-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-02-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
855730,Avon Drive - Congleton,2023-02-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.4
855730,Avon Drive - Congleton,2023-02-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.44
855730,Avon Drive - Congleton,2023-02-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-02-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-02-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
855730,Avon Drive - Congleton,2023-02-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
855730,Avon Drive - Congleton,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
855730,Avon Drive - Congleton,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
855730,Avon Drive - Congleton,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
855730,Avon Drive - Congleton,2023-02-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
855730,Avon Drive - Congleton,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
855730,Avon Drive - Congleton,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
855730,Avon Drive - Congleton,2023-02-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-02-23T15:50:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
855730,Avon Drive - Congleton,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
855730,Avon Drive - Congleton,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
855730,Avon Drive - Congleton,2023-02-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-02-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-02-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-02-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.85
855730,Avon Drive - Congleton,2023-02-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
855730,Avon Drive - Congleton,2023-02-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
855730,Avon Drive - Congleton,2023-02-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-02-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-02-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-02-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
855730,Avon Drive - Congleton,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
855730,Avon Drive - Congleton,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
855730,Avon Drive - Congleton,2023-02-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
