Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-23T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-02-23T11:10:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-02-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
855730,Avon Drive - Congleton,2023-02-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
855730,Avon Drive - Congleton,2023-02-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-02-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-02-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.34
855730,Avon Drive - Congleton,2023-02-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
855730,Avon Drive - Congleton,2023-02-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.73
855730,Avon Drive - Congleton,2023-02-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-02-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-02-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-02-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
855730,Avon Drive - Congleton,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
855730,Avon Drive - Congleton,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
855730,Avon Drive - Congleton,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-02-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
855730,Avon Drive - Congleton,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
855730,Avon Drive - Congleton,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
855730,Avon Drive - Congleton,2023-02-23T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-02-23T11:00:00.000+00:00,transformer,,Temperature,C,14.4
855730,Avon Drive - Congleton,2023-02-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-02-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
855730,Avon Drive - Congleton,2023-02-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
855730,Avon Drive - Congleton,2023-02-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-02-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
855730,Avon Drive - Congleton,2023-02-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.63
855730,Avon Drive - Congleton,2023-02-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
855730,Avon Drive - Congleton,2023-02-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.13
855730,Avon Drive - Congleton,2023-02-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-02-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-02-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-02-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
855730,Avon Drive - Congleton,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
855730,Avon Drive - Congleton,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
855730,Avon Drive - Congleton,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
855730,Avon Drive - Congleton,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
855730,Avon Drive - Congleton,2023-02-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
855730,Avon Drive - Congleton,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
855730,Avon Drive - Congleton,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
855730,Avon Drive - Congleton,2023-02-23T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
855730,Avon Drive - Congleton,2023-02-23T10:50:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
855730,Avon Drive - Congleton,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
855730,Avon Drive - Congleton,2023-02-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-02-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-02-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.51
855730,Avon Drive - Congleton,2023-02-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
855730,Avon Drive - Congleton,2023-02-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.98
855730,Avon Drive - Congleton,2023-02-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-02-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
855730,Avon Drive - Congleton,2023-02-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-02-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
855730,Avon Drive - Congleton,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
855730,Avon Drive - Congleton,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
855730,Avon Drive - Congleton,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
855730,Avon Drive - Congleton,2023-02-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
855730,Avon Drive - Congleton,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
855730,Avon Drive - Congleton,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.62
855730,Avon Drive - Congleton,2023-02-23T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
855730,Avon Drive - Congleton,2023-02-23T10:40:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-02-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
855730,Avon Drive - Congleton,2023-02-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-02-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
855730,Avon Drive - Congleton,2023-02-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-02-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
855730,Avon Drive - Congleton,2023-02-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-02-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-02-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.49
855730,Avon Drive - Congleton,2023-02-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.13
855730,Avon Drive - Congleton,2023-02-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.06
855730,Avon Drive - Congleton,2023-02-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
855730,Avon Drive - Congleton,2023-02-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
855730,Avon Drive - Congleton,2023-02-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-02-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
855730,Avon Drive - Congleton,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
855730,Avon Drive - Congleton,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
855730,Avon Drive - Congleton,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
855730,Avon Drive - Congleton,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
855730,Avon Drive - Congleton,2023-02-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
855730,Avon Drive - Congleton,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
855730,Avon Drive - Congleton,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
855730,Avon Drive - Congleton,2023-02-23T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-02-23T10:30:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
855730,Avon Drive - Congleton,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
855730,Avon Drive - Congleton,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-02-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-02-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-02-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-02-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.6
855730,Avon Drive - Congleton,2023-02-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
855730,Avon Drive - Congleton,2023-02-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.71
855730,Avon Drive - Congleton,2023-02-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-02-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
855730,Avon Drive - Congleton,2023-02-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-02-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
855730,Avon Drive - Congleton,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
855730,Avon Drive - Congleton,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
855730,Avon Drive - Congleton,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
855730,Avon Drive - Congleton,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
855730,Avon Drive - Congleton,2023-02-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
855730,Avon Drive - Congleton,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
855730,Avon Drive - Congleton,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
855730,Avon Drive - Congleton,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
855730,Avon Drive - Congleton,2023-02-23T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-02-23T10:20:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
855730,Avon Drive - Congleton,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
855730,Avon Drive - Congleton,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
855730,Avon Drive - Congleton,2023-02-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-02-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-02-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.06
855730,Avon Drive - Congleton,2023-02-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.12
855730,Avon Drive - Congleton,2023-02-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.01
855730,Avon Drive - Congleton,2023-02-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-02-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
855730,Avon Drive - Congleton,2023-02-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-02-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
855730,Avon Drive - Congleton,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
855730,Avon Drive - Congleton,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
855730,Avon Drive - Congleton,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
855730,Avon Drive - Congleton,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
855730,Avon Drive - Congleton,2023-02-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
855730,Avon Drive - Congleton,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.29
855730,Avon Drive - Congleton,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
855730,Avon Drive - Congleton,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
855730,Avon Drive - Congleton,2023-02-23T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
855730,Avon Drive - Congleton,2023-02-23T10:10:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
855730,Avon Drive - Congleton,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
855730,Avon Drive - Congleton,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
855730,Avon Drive - Congleton,2023-02-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-02-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-02-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.79
855730,Avon Drive - Congleton,2023-02-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
855730,Avon Drive - Congleton,2023-02-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.46
855730,Avon Drive - Congleton,2023-02-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
855730,Avon Drive - Congleton,2023-02-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
855730,Avon Drive - Congleton,2023-02-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
855730,Avon Drive - Congleton,2023-02-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
855730,Avon Drive - Congleton,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
855730,Avon Drive - Congleton,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
855730,Avon Drive - Congleton,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
855730,Avon Drive - Congleton,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
855730,Avon Drive - Congleton,2023-02-23T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
855730,Avon Drive - Congleton,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
855730,Avon Drive - Congleton,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
855730,Avon Drive - Congleton,2023-02-23T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-02-23T10:00:00.000+00:00,transformer,,Temperature,C,16.2
855730,Avon Drive - Congleton,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
855730,Avon Drive - Congleton,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
855730,Avon Drive - Congleton,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
855730,Avon Drive - Congleton,2023-02-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
855730,Avon Drive - Congleton,2023-02-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-02-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.51
855730,Avon Drive - Congleton,2023-02-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.27
855730,Avon Drive - Congleton,2023-02-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.26
855730,Avon Drive - Congleton,2023-02-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-02-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
855730,Avon Drive - Congleton,2023-02-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-02-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
855730,Avon Drive - Congleton,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
855730,Avon Drive - Congleton,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
855730,Avon Drive - Congleton,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
855730,Avon Drive - Congleton,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
855730,Avon Drive - Congleton,2023-02-23T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
855730,Avon Drive - Congleton,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
855730,Avon Drive - Congleton,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
855730,Avon Drive - Congleton,2023-02-23T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-02-23T09:50:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
855730,Avon Drive - Congleton,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
855730,Avon Drive - Congleton,2023-02-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-02-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-02-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-02-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.47
855730,Avon Drive - Congleton,2023-02-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
855730,Avon Drive - Congleton,2023-02-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.31
855730,Avon Drive - Congleton,2023-02-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-02-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
855730,Avon Drive - Congleton,2023-02-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
855730,Avon Drive - Congleton,2023-02-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
855730,Avon Drive - Congleton,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
855730,Avon Drive - Congleton,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
855730,Avon Drive - Congleton,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
855730,Avon Drive - Congleton,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
855730,Avon Drive - Congleton,2023-02-23T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
855730,Avon Drive - Congleton,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
855730,Avon Drive - Congleton,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
855730,Avon Drive - Congleton,2023-02-23T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-02-23T09:40:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
855730,Avon Drive - Congleton,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
855730,Avon Drive - Congleton,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
855730,Avon Drive - Congleton,2023-02-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-02-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-02-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-02-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.61
855730,Avon Drive - Congleton,2023-02-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.18
855730,Avon Drive - Congleton,2023-02-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.54
855730,Avon Drive - Congleton,2023-02-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-02-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
855730,Avon Drive - Congleton,2023-02-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-02-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
855730,Avon Drive - Congleton,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
855730,Avon Drive - Congleton,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
855730,Avon Drive - Congleton,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
855730,Avon Drive - Congleton,2023-02-23T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
855730,Avon Drive - Congleton,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
855730,Avon Drive - Congleton,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
855730,Avon Drive - Congleton,2023-02-23T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-02-23T09:30:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
855730,Avon Drive - Congleton,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
855730,Avon Drive - Congleton,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
855730,Avon Drive - Congleton,2023-02-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-02-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-02-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-02-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.55
855730,Avon Drive - Congleton,2023-02-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.31
855730,Avon Drive - Congleton,2023-02-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.94
855730,Avon Drive - Congleton,2023-02-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-02-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
855730,Avon Drive - Congleton,2023-02-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
855730,Avon Drive - Congleton,2023-02-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
855730,Avon Drive - Congleton,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
855730,Avon Drive - Congleton,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
855730,Avon Drive - Congleton,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
855730,Avon Drive - Congleton,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
855730,Avon Drive - Congleton,2023-02-23T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
855730,Avon Drive - Congleton,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
855730,Avon Drive - Congleton,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
855730,Avon Drive - Congleton,2023-02-23T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-02-23T09:20:00.000+00:00,transformer,,Temperature,C,14.0
855730,Avon Drive - Congleton,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
855730,Avon Drive - Congleton,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
855730,Avon Drive - Congleton,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
855730,Avon Drive - Congleton,2023-02-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-02-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-02-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.13
855730,Avon Drive - Congleton,2023-02-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
855730,Avon Drive - Congleton,2023-02-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.21
855730,Avon Drive - Congleton,2023-02-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-02-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
855730,Avon Drive - Congleton,2023-02-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-02-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
855730,Avon Drive - Congleton,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
855730,Avon Drive - Congleton,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
855730,Avon Drive - Congleton,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
855730,Avon Drive - Congleton,2023-02-23T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
855730,Avon Drive - Congleton,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
855730,Avon Drive - Congleton,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
855730,Avon Drive - Congleton,2023-02-23T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-02-23T09:10:00.000+00:00,transformer,,Temperature,C,13.5
855730,Avon Drive - Congleton,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
855730,Avon Drive - Congleton,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
855730,Avon Drive - Congleton,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
855730,Avon Drive - Congleton,2023-02-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
855730,Avon Drive - Congleton,2023-02-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-02-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-02-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.76
855730,Avon Drive - Congleton,2023-02-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.5
855730,Avon Drive - Congleton,2023-02-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.27
855730,Avon Drive - Congleton,2023-02-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
855730,Avon Drive - Congleton,2023-02-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
855730,Avon Drive - Congleton,2023-02-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-02-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
855730,Avon Drive - Congleton,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
855730,Avon Drive - Congleton,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
855730,Avon Drive - Congleton,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
855730,Avon Drive - Congleton,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
855730,Avon Drive - Congleton,2023-02-23T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
855730,Avon Drive - Congleton,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
855730,Avon Drive - Congleton,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
855730,Avon Drive - Congleton,2023-02-23T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-02-23T09:00:00.000+00:00,transformer,,Temperature,C,13.3
855730,Avon Drive - Congleton,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
855730,Avon Drive - Congleton,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
855730,Avon Drive - Congleton,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
855730,Avon Drive - Congleton,2023-02-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-02-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-02-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.88
855730,Avon Drive - Congleton,2023-02-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.97
855730,Avon Drive - Congleton,2023-02-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.77
855730,Avon Drive - Congleton,2023-02-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-02-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
855730,Avon Drive - Congleton,2023-02-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
