Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
855730,Avon Drive - Congleton,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
855730,Avon Drive - Congleton,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
855730,Avon Drive - Congleton,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
855730,Avon Drive - Congleton,2023-02-23T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
855730,Avon Drive - Congleton,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
855730,Avon Drive - Congleton,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
855730,Avon Drive - Congleton,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
855730,Avon Drive - Congleton,2023-02-23T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-02-23T08:50:00.000+00:00,transformer,,Temperature,C,13.1
855730,Avon Drive - Congleton,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
855730,Avon Drive - Congleton,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
855730,Avon Drive - Congleton,2023-02-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-02-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-02-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
855730,Avon Drive - Congleton,2023-02-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.33
855730,Avon Drive - Congleton,2023-02-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.65
855730,Avon Drive - Congleton,2023-02-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-02-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
855730,Avon Drive - Congleton,2023-02-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
855730,Avon Drive - Congleton,2023-02-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
855730,Avon Drive - Congleton,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
855730,Avon Drive - Congleton,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
855730,Avon Drive - Congleton,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
855730,Avon Drive - Congleton,2023-02-23T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
855730,Avon Drive - Congleton,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
855730,Avon Drive - Congleton,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
855730,Avon Drive - Congleton,2023-02-23T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-02-23T08:40:00.000+00:00,transformer,,Temperature,C,13.1
855730,Avon Drive - Congleton,2023-02-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
855730,Avon Drive - Congleton,2023-02-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-02-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
855730,Avon Drive - Congleton,2023-02-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
855730,Avon Drive - Congleton,2023-02-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-02-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-02-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.46
855730,Avon Drive - Congleton,2023-02-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.02
855730,Avon Drive - Congleton,2023-02-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.38
855730,Avon Drive - Congleton,2023-02-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-02-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-02-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
855730,Avon Drive - Congleton,2023-02-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
855730,Avon Drive - Congleton,2023-02-23T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-02-23T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-23T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-02-23T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
855730,Avon Drive - Congleton,2023-02-23T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
855730,Avon Drive - Congleton,2023-02-23T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
855730,Avon Drive - Congleton,2023-02-23T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-02-23T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-02-23T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-02-23T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-02-23T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-02-23T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-23T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-02-23T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
855730,Avon Drive - Congleton,2023-02-23T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
855730,Avon Drive - Congleton,2023-02-23T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
855730,Avon Drive - Congleton,2023-02-23T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-02-23T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-02-23T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-02-23T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-02-23T08:30:00.000+00:00,transformer,,Temperature,C,13.0
855730,Avon Drive - Congleton,2023-02-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
855730,Avon Drive - Congleton,2023-02-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-02-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
855730,Avon Drive - Congleton,2023-02-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
855730,Avon Drive - Congleton,2023-02-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-02-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-02-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-02-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.7
855730,Avon Drive - Congleton,2023-02-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.33
855730,Avon Drive - Congleton,2023-02-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.29
855730,Avon Drive - Congleton,2023-02-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-02-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
855730,Avon Drive - Congleton,2023-02-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-02-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
855730,Avon Drive - Congleton,2023-02-23T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-02-23T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-02-23T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-23T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
855730,Avon Drive - Congleton,2023-02-23T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.39
855730,Avon Drive - Congleton,2023-02-23T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
855730,Avon Drive - Congleton,2023-02-23T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-02-23T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-02-23T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
855730,Avon Drive - Congleton,2023-02-23T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-02-23T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-02-23T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-23T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-23T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.97
855730,Avon Drive - Congleton,2023-02-23T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
855730,Avon Drive - Congleton,2023-02-23T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-02-23T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-02-23T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
855730,Avon Drive - Congleton,2023-02-23T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-02-23T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-02-23T08:20:00.000+00:00,transformer,,Temperature,C,13.0
855730,Avon Drive - Congleton,2023-02-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
855730,Avon Drive - Congleton,2023-02-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
855730,Avon Drive - Congleton,2023-02-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
855730,Avon Drive - Congleton,2023-02-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-02-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
855730,Avon Drive - Congleton,2023-02-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
855730,Avon Drive - Congleton,2023-02-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.85
855730,Avon Drive - Congleton,2023-02-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.22
855730,Avon Drive - Congleton,2023-02-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
855730,Avon Drive - Congleton,2023-02-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-02-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
855730,Avon Drive - Congleton,2023-02-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
855730,Avon Drive - Congleton,2023-02-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
855730,Avon Drive - Congleton,2023-02-23T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-02-23T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-02-23T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-02-23T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
855730,Avon Drive - Congleton,2023-02-23T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
855730,Avon Drive - Congleton,2023-02-23T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-02-23T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-02-23T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-02-23T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-02-23T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-02-23T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-02-23T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-23T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-23T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
855730,Avon Drive - Congleton,2023-02-23T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
855730,Avon Drive - Congleton,2023-02-23T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
855730,Avon Drive - Congleton,2023-02-23T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-02-23T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-02-23T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-02-23T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-02-23T08:10:00.000+00:00,transformer,,Temperature,C,13.0
855730,Avon Drive - Congleton,2023-02-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
855730,Avon Drive - Congleton,2023-02-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
855730,Avon Drive - Congleton,2023-02-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
855730,Avon Drive - Congleton,2023-02-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-02-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-02-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-02-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.36
855730,Avon Drive - Congleton,2023-02-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.98
855730,Avon Drive - Congleton,2023-02-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.8
855730,Avon Drive - Congleton,2023-02-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-02-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
855730,Avon Drive - Congleton,2023-02-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-02-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
855730,Avon Drive - Congleton,2023-02-23T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-02-23T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-02-23T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-23T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
855730,Avon Drive - Congleton,2023-02-23T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
855730,Avon Drive - Congleton,2023-02-23T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
855730,Avon Drive - Congleton,2023-02-23T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-02-23T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-02-23T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-02-23T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
855730,Avon Drive - Congleton,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
855730,Avon Drive - Congleton,2023-02-23T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-02-23T08:00:00.000+00:00,transformer,,Temperature,C,12.9
855730,Avon Drive - Congleton,2023-02-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
855730,Avon Drive - Congleton,2023-02-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-02-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
855730,Avon Drive - Congleton,2023-02-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-02-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-02-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-02-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-02-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-02-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.87
855730,Avon Drive - Congleton,2023-02-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.5
855730,Avon Drive - Congleton,2023-02-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
855730,Avon Drive - Congleton,2023-02-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-02-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
855730,Avon Drive - Congleton,2023-02-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
855730,Avon Drive - Congleton,2023-02-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
855730,Avon Drive - Congleton,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
855730,Avon Drive - Congleton,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
855730,Avon Drive - Congleton,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
855730,Avon Drive - Congleton,2023-02-23T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
855730,Avon Drive - Congleton,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
855730,Avon Drive - Congleton,2023-02-23T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-02-23T07:50:00.000+00:00,transformer,,Temperature,C,12.9
855730,Avon Drive - Congleton,2023-02-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
855730,Avon Drive - Congleton,2023-02-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-02-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
855730,Avon Drive - Congleton,2023-02-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
855730,Avon Drive - Congleton,2023-02-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-02-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-02-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.69
855730,Avon Drive - Congleton,2023-02-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.51
855730,Avon Drive - Congleton,2023-02-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.09
855730,Avon Drive - Congleton,2023-02-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-02-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-02-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
855730,Avon Drive - Congleton,2023-02-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
855730,Avon Drive - Congleton,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
855730,Avon Drive - Congleton,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
855730,Avon Drive - Congleton,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
855730,Avon Drive - Congleton,2023-02-23T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
855730,Avon Drive - Congleton,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
855730,Avon Drive - Congleton,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
855730,Avon Drive - Congleton,2023-02-23T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-02-23T07:40:00.000+00:00,transformer,,Temperature,C,12.8
855730,Avon Drive - Congleton,2023-02-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
855730,Avon Drive - Congleton,2023-02-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-02-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
855730,Avon Drive - Congleton,2023-02-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
855730,Avon Drive - Congleton,2023-02-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-02-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-02-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.68
855730,Avon Drive - Congleton,2023-02-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.52
855730,Avon Drive - Congleton,2023-02-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.71
855730,Avon Drive - Congleton,2023-02-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-02-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-02-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-02-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-02-23T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-23T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-23T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-02-23T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
855730,Avon Drive - Congleton,2023-02-23T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
855730,Avon Drive - Congleton,2023-02-23T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
855730,Avon Drive - Congleton,2023-02-23T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-02-23T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-02-23T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-02-23T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-02-23T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-02-23T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-23T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-02-23T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
855730,Avon Drive - Congleton,2023-02-23T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
855730,Avon Drive - Congleton,2023-02-23T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
855730,Avon Drive - Congleton,2023-02-23T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-02-23T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-02-23T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-02-23T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-02-23T07:30:00.000+00:00,transformer,,Temperature,C,12.7
855730,Avon Drive - Congleton,2023-02-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-02-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-02-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
855730,Avon Drive - Congleton,2023-02-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
855730,Avon Drive - Congleton,2023-02-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-02-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-02-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.51
855730,Avon Drive - Congleton,2023-02-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.3
855730,Avon Drive - Congleton,2023-02-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.34
855730,Avon Drive - Congleton,2023-02-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-02-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-02-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
855730,Avon Drive - Congleton,2023-02-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-02-23T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-02-23T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-23T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-23T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
855730,Avon Drive - Congleton,2023-02-23T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
855730,Avon Drive - Congleton,2023-02-23T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
855730,Avon Drive - Congleton,2023-02-23T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-02-23T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-02-23T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-02-23T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
855730,Avon Drive - Congleton,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
855730,Avon Drive - Congleton,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
855730,Avon Drive - Congleton,2023-02-23T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-02-23T07:20:00.000+00:00,transformer,,Temperature,C,12.6
855730,Avon Drive - Congleton,2023-02-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
855730,Avon Drive - Congleton,2023-02-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-02-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
855730,Avon Drive - Congleton,2023-02-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-02-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
855730,Avon Drive - Congleton,2023-02-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-02-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-02-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.08
855730,Avon Drive - Congleton,2023-02-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.81
855730,Avon Drive - Congleton,2023-02-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.07
855730,Avon Drive - Congleton,2023-02-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-02-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-02-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-02-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-02-23T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-02-23T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-23T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-23T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
855730,Avon Drive - Congleton,2023-02-23T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
855730,Avon Drive - Congleton,2023-02-23T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
855730,Avon Drive - Congleton,2023-02-23T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-02-23T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-02-23T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-02-23T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
855730,Avon Drive - Congleton,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
855730,Avon Drive - Congleton,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
855730,Avon Drive - Congleton,2023-02-23T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-02-23T07:10:00.000+00:00,transformer,,Temperature,C,12.6
855730,Avon Drive - Congleton,2023-02-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
855730,Avon Drive - Congleton,2023-02-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-02-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
855730,Avon Drive - Congleton,2023-02-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-02-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
855730,Avon Drive - Congleton,2023-02-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-02-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-02-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-02-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
855730,Avon Drive - Congleton,2023-02-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.04
855730,Avon Drive - Congleton,2023-02-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
855730,Avon Drive - Congleton,2023-02-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-02-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-02-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-02-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-02-23T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-02-23T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-23T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-02-23T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
855730,Avon Drive - Congleton,2023-02-23T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
855730,Avon Drive - Congleton,2023-02-23T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
855730,Avon Drive - Congleton,2023-02-23T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-02-23T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-02-23T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-02-23T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
855730,Avon Drive - Congleton,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
855730,Avon Drive - Congleton,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
855730,Avon Drive - Congleton,2023-02-23T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-02-23T07:00:00.000+00:00,transformer,,Temperature,C,12.7
855730,Avon Drive - Congleton,2023-02-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
855730,Avon Drive - Congleton,2023-02-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-02-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
855730,Avon Drive - Congleton,2023-02-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-02-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
855730,Avon Drive - Congleton,2023-02-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-02-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-02-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.47
855730,Avon Drive - Congleton,2023-02-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.4
855730,Avon Drive - Congleton,2023-02-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
855730,Avon Drive - Congleton,2023-02-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-02-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-02-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
855730,Avon Drive - Congleton,2023-02-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-02-23T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-02-23T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-23T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-23T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
855730,Avon Drive - Congleton,2023-02-23T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
855730,Avon Drive - Congleton,2023-02-23T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
855730,Avon Drive - Congleton,2023-02-23T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-02-23T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-02-23T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-02-23T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
855730,Avon Drive - Congleton,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
855730,Avon Drive - Congleton,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
855730,Avon Drive - Congleton,2023-02-23T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-02-23T06:50:00.000+00:00,transformer,,Temperature,C,12.6
855730,Avon Drive - Congleton,2023-02-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
855730,Avon Drive - Congleton,2023-02-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
855730,Avon Drive - Congleton,2023-02-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
855730,Avon Drive - Congleton,2023-02-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-02-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
855730,Avon Drive - Congleton,2023-02-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-02-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-02-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-02-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
855730,Avon Drive - Congleton,2023-02-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
855730,Avon Drive - Congleton,2023-02-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.1
855730,Avon Drive - Congleton,2023-02-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-02-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-02-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-02-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-02-23T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-02-23T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-23T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-23T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
855730,Avon Drive - Congleton,2023-02-23T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
855730,Avon Drive - Congleton,2023-02-23T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
855730,Avon Drive - Congleton,2023-02-23T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-02-23T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-02-23T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-02-23T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
855730,Avon Drive - Congleton,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.75
855730,Avon Drive - Congleton,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
855730,Avon Drive - Congleton,2023-02-23T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
