Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-02-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
855730,Avon Drive - Congleton,2023-02-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-02-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
855730,Avon Drive - Congleton,2023-02-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-02-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
855730,Avon Drive - Congleton,2023-02-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
855730,Avon Drive - Congleton,2023-02-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-02-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.46
855730,Avon Drive - Congleton,2023-02-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.15
855730,Avon Drive - Congleton,2023-02-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.14
855730,Avon Drive - Congleton,2023-02-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-02-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-02-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-02-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-02-23T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-02-23T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-23T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-02-23T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
855730,Avon Drive - Congleton,2023-02-23T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
855730,Avon Drive - Congleton,2023-02-23T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
855730,Avon Drive - Congleton,2023-02-23T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-02-23T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-02-23T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-02-23T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-02-23T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-02-23T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-23T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-23T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
855730,Avon Drive - Congleton,2023-02-23T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
855730,Avon Drive - Congleton,2023-02-23T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
855730,Avon Drive - Congleton,2023-02-23T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-02-23T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-02-23T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-02-23T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-02-23T02:00:00.000+00:00,transformer,,Temperature,C,14.9
855730,Avon Drive - Congleton,2023-02-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
855730,Avon Drive - Congleton,2023-02-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-02-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
855730,Avon Drive - Congleton,2023-02-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
855730,Avon Drive - Congleton,2023-02-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-02-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-02-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
855730,Avon Drive - Congleton,2023-02-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-02-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-02-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-02-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-02-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-02-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-02-23T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-02-23T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-23T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-23T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
855730,Avon Drive - Congleton,2023-02-23T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
855730,Avon Drive - Congleton,2023-02-23T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
855730,Avon Drive - Congleton,2023-02-23T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-02-23T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-02-23T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-02-23T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-02-23T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-02-23T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-23T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-23T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
855730,Avon Drive - Congleton,2023-02-23T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
855730,Avon Drive - Congleton,2023-02-23T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
855730,Avon Drive - Congleton,2023-02-23T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-02-23T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-02-23T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-02-23T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-02-23T01:50:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-02-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
855730,Avon Drive - Congleton,2023-02-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-02-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
855730,Avon Drive - Congleton,2023-02-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
855730,Avon Drive - Congleton,2023-02-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-02-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-02-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-02-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.14
855730,Avon Drive - Congleton,2023-02-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.05
855730,Avon Drive - Congleton,2023-02-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.1
855730,Avon Drive - Congleton,2023-02-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-02-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-02-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-02-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-02-23T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-02-23T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-23T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-23T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
855730,Avon Drive - Congleton,2023-02-23T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
855730,Avon Drive - Congleton,2023-02-23T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
855730,Avon Drive - Congleton,2023-02-23T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-02-23T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-02-23T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-02-23T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-02-23T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-23T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-02-23T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-02-23T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
855730,Avon Drive - Congleton,2023-02-23T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
855730,Avon Drive - Congleton,2023-02-23T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
855730,Avon Drive - Congleton,2023-02-23T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-02-23T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-02-23T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-02-23T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-02-23T01:40:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-02-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
855730,Avon Drive - Congleton,2023-02-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-02-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
855730,Avon Drive - Congleton,2023-02-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-02-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
855730,Avon Drive - Congleton,2023-02-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-02-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
855730,Avon Drive - Congleton,2023-02-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-02-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.57
855730,Avon Drive - Congleton,2023-02-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.23
855730,Avon Drive - Congleton,2023-02-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.32
855730,Avon Drive - Congleton,2023-02-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-02-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-02-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-02-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-02-23T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-02-23T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-02-23T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-23T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
855730,Avon Drive - Congleton,2023-02-23T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
855730,Avon Drive - Congleton,2023-02-23T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
855730,Avon Drive - Congleton,2023-02-23T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-02-23T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-02-23T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-02-23T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-02-23T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-02-23T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-02-23T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-23T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
855730,Avon Drive - Congleton,2023-02-23T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
855730,Avon Drive - Congleton,2023-02-23T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
855730,Avon Drive - Congleton,2023-02-23T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-02-23T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-02-23T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-02-23T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-02-23T01:30:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-02-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-02-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-02-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-02-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
855730,Avon Drive - Congleton,2023-02-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
855730,Avon Drive - Congleton,2023-02-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
855730,Avon Drive - Congleton,2023-02-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-02-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.98
855730,Avon Drive - Congleton,2023-02-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.2
855730,Avon Drive - Congleton,2023-02-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.59
855730,Avon Drive - Congleton,2023-02-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-02-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-02-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-02-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-02-23T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-02-23T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-02-23T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-23T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
855730,Avon Drive - Congleton,2023-02-23T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
855730,Avon Drive - Congleton,2023-02-23T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
855730,Avon Drive - Congleton,2023-02-23T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-02-23T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-02-23T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-02-23T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-02-23T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-02-23T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-23T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-23T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
855730,Avon Drive - Congleton,2023-02-23T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
855730,Avon Drive - Congleton,2023-02-23T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
855730,Avon Drive - Congleton,2023-02-23T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-02-23T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-02-23T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-02-23T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-02-23T01:20:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-02-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-02-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
855730,Avon Drive - Congleton,2023-02-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-02-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
855730,Avon Drive - Congleton,2023-02-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-02-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
855730,Avon Drive - Congleton,2023-02-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-02-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.06
855730,Avon Drive - Congleton,2023-02-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.85
855730,Avon Drive - Congleton,2023-02-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.98
855730,Avon Drive - Congleton,2023-02-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-02-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-02-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-02-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-02-23T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-02-23T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-23T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-23T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
855730,Avon Drive - Congleton,2023-02-23T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
855730,Avon Drive - Congleton,2023-02-23T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
855730,Avon Drive - Congleton,2023-02-23T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-02-23T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-02-23T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-02-23T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-02-23T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-02-23T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-02-23T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-23T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
855730,Avon Drive - Congleton,2023-02-23T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
855730,Avon Drive - Congleton,2023-02-23T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
855730,Avon Drive - Congleton,2023-02-23T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-02-23T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-02-23T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-02-23T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-02-23T01:10:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-02-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-02-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
855730,Avon Drive - Congleton,2023-02-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-02-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
855730,Avon Drive - Congleton,2023-02-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
855730,Avon Drive - Congleton,2023-02-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-02-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-02-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.84
855730,Avon Drive - Congleton,2023-02-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.42
855730,Avon Drive - Congleton,2023-02-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.64
855730,Avon Drive - Congleton,2023-02-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-02-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-02-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-02-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-02-23T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-02-23T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-23T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-02-23T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
855730,Avon Drive - Congleton,2023-02-23T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
855730,Avon Drive - Congleton,2023-02-23T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
855730,Avon Drive - Congleton,2023-02-23T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-02-23T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-02-23T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-02-23T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-02-23T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-02-23T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-23T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-02-23T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
855730,Avon Drive - Congleton,2023-02-23T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
855730,Avon Drive - Congleton,2023-02-23T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
855730,Avon Drive - Congleton,2023-02-23T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-02-23T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-02-23T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-02-23T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-02-23T01:00:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-02-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
855730,Avon Drive - Congleton,2023-02-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-02-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-02-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-02-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-02-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-02-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.75
855730,Avon Drive - Congleton,2023-02-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.52
855730,Avon Drive - Congleton,2023-02-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.96
855730,Avon Drive - Congleton,2023-02-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-02-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-02-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-02-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-02-23T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-02-23T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-23T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-23T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
855730,Avon Drive - Congleton,2023-02-23T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
855730,Avon Drive - Congleton,2023-02-23T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
855730,Avon Drive - Congleton,2023-02-23T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-02-23T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-02-23T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-02-23T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-02-23T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-02-23T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-02-23T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-02-23T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
855730,Avon Drive - Congleton,2023-02-23T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
855730,Avon Drive - Congleton,2023-02-23T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
855730,Avon Drive - Congleton,2023-02-23T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-02-23T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-02-23T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-02-23T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-02-23T00:50:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-02-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-02-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-02-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-02-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
855730,Avon Drive - Congleton,2023-02-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
855730,Avon Drive - Congleton,2023-02-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-02-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
855730,Avon Drive - Congleton,2023-02-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.86
855730,Avon Drive - Congleton,2023-02-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.16
855730,Avon Drive - Congleton,2023-02-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-02-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-02-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-02-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-02-23T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-02-23T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-23T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-23T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
855730,Avon Drive - Congleton,2023-02-23T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
855730,Avon Drive - Congleton,2023-02-23T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
855730,Avon Drive - Congleton,2023-02-23T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-02-23T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-02-23T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-02-23T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-02-23T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-02-23T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-02-23T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-02-23T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
855730,Avon Drive - Congleton,2023-02-23T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
855730,Avon Drive - Congleton,2023-02-23T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
855730,Avon Drive - Congleton,2023-02-23T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-02-23T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-02-23T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-02-23T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-02-23T00:40:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-02-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-02-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-02-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
855730,Avon Drive - Congleton,2023-02-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-02-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
855730,Avon Drive - Congleton,2023-02-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
855730,Avon Drive - Congleton,2023-02-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
855730,Avon Drive - Congleton,2023-02-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.29
855730,Avon Drive - Congleton,2023-02-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.9
855730,Avon Drive - Congleton,2023-02-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-02-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-02-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-02-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-02-23T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-02-23T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-23T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-23T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
855730,Avon Drive - Congleton,2023-02-23T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
855730,Avon Drive - Congleton,2023-02-23T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
855730,Avon Drive - Congleton,2023-02-23T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-02-23T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-02-23T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-02-23T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-02-23T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-02-23T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-23T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-23T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
855730,Avon Drive - Congleton,2023-02-23T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
855730,Avon Drive - Congleton,2023-02-23T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
855730,Avon Drive - Congleton,2023-02-23T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-02-23T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-02-23T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-02-23T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-02-23T00:30:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-02-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
855730,Avon Drive - Congleton,2023-02-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
855730,Avon Drive - Congleton,2023-02-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
855730,Avon Drive - Congleton,2023-02-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-02-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-02-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.85
855730,Avon Drive - Congleton,2023-02-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.81
855730,Avon Drive - Congleton,2023-02-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.36
855730,Avon Drive - Congleton,2023-02-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-02-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-02-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-02-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-02-23T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-02-23T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-23T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-23T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
855730,Avon Drive - Congleton,2023-02-23T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
855730,Avon Drive - Congleton,2023-02-23T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
855730,Avon Drive - Congleton,2023-02-23T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-02-23T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-02-23T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-02-23T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-02-23T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-02-23T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-02-23T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-02-23T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
855730,Avon Drive - Congleton,2023-02-23T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
855730,Avon Drive - Congleton,2023-02-23T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
855730,Avon Drive - Congleton,2023-02-23T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-02-23T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-02-23T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-02-23T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-02-23T00:20:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-02-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-02-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
855730,Avon Drive - Congleton,2023-02-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
855730,Avon Drive - Congleton,2023-02-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
855730,Avon Drive - Congleton,2023-02-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
855730,Avon Drive - Congleton,2023-02-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
855730,Avon Drive - Congleton,2023-02-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.78
855730,Avon Drive - Congleton,2023-02-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
855730,Avon Drive - Congleton,2023-02-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.73
855730,Avon Drive - Congleton,2023-02-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-02-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-02-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-02-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-02-23T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-02-23T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-23T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-23T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
855730,Avon Drive - Congleton,2023-02-23T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
855730,Avon Drive - Congleton,2023-02-23T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
855730,Avon Drive - Congleton,2023-02-23T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-02-23T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-02-23T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-02-23T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-02-23T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-02-23T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-02-23T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-02-23T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
855730,Avon Drive - Congleton,2023-02-23T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
855730,Avon Drive - Congleton,2023-02-23T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
855730,Avon Drive - Congleton,2023-02-23T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-02-23T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-02-23T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-02-23T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-02-23T00:10:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-02-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-02-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
855730,Avon Drive - Congleton,2023-02-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
855730,Avon Drive - Congleton,2023-02-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
855730,Avon Drive - Congleton,2023-02-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-02-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
855730,Avon Drive - Congleton,2023-02-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
855730,Avon Drive - Congleton,2023-02-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
855730,Avon Drive - Congleton,2023-02-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.9
855730,Avon Drive - Congleton,2023-02-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-02-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-02-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-02-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-02-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-02-23T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-02-23T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-02-23T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-23T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
855730,Avon Drive - Congleton,2023-02-23T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
855730,Avon Drive - Congleton,2023-02-23T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
855730,Avon Drive - Congleton,2023-02-23T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-02-23T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-02-23T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-02-23T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-02-23T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-02-23T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-02-23T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-02-23T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
855730,Avon Drive - Congleton,2023-02-23T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
855730,Avon Drive - Congleton,2023-02-23T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
855730,Avon Drive - Congleton,2023-02-23T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-02-23T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-02-23T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-02-23T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-02-23T00:00:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-02-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-02-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
855730,Avon Drive - Congleton,2023-02-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
855730,Avon Drive - Congleton,2023-02-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-02-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-02-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-02-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.09
855730,Avon Drive - Congleton,2023-02-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
855730,Avon Drive - Congleton,2023-02-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.97
855730,Avon Drive - Congleton,2023-02-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-02-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-02-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-02-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-02-24T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-02-24T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-02-24T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-24T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
