Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-24T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
855730,Avon Drive - Congleton,2023-02-24T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
855730,Avon Drive - Congleton,2023-02-24T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-02-24T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-02-24T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-02-24T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-02-24T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-02-24T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-24T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-02-24T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
855730,Avon Drive - Congleton,2023-02-24T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
855730,Avon Drive - Congleton,2023-02-24T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
855730,Avon Drive - Congleton,2023-02-24T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-02-24T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-02-24T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-02-24T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-02-24T23:50:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-02-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
855730,Avon Drive - Congleton,2023-02-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-02-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
855730,Avon Drive - Congleton,2023-02-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
855730,Avon Drive - Congleton,2023-02-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-02-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-02-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.09
855730,Avon Drive - Congleton,2023-02-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
855730,Avon Drive - Congleton,2023-02-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.99
855730,Avon Drive - Congleton,2023-02-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-02-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
855730,Avon Drive - Congleton,2023-02-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-02-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-02-24T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-02-24T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-24T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-24T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
855730,Avon Drive - Congleton,2023-02-24T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
855730,Avon Drive - Congleton,2023-02-24T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
855730,Avon Drive - Congleton,2023-02-24T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-02-24T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-02-24T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-02-24T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-24T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-02-24T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-02-24T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
855730,Avon Drive - Congleton,2023-02-24T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
855730,Avon Drive - Congleton,2023-02-24T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-02-24T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-02-24T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-02-24T23:40:00.000+00:00,transformer,,Temperature,C,14.9
855730,Avon Drive - Congleton,2023-02-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
855730,Avon Drive - Congleton,2023-02-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-02-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
855730,Avon Drive - Congleton,2023-02-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
855730,Avon Drive - Congleton,2023-02-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-02-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
855730,Avon Drive - Congleton,2023-02-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
855730,Avon Drive - Congleton,2023-02-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.58
855730,Avon Drive - Congleton,2023-02-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.4
855730,Avon Drive - Congleton,2023-02-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.03
855730,Avon Drive - Congleton,2023-02-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-02-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-02-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-02-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-02-24T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-24T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-02-24T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-24T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
855730,Avon Drive - Congleton,2023-02-24T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
855730,Avon Drive - Congleton,2023-02-24T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
855730,Avon Drive - Congleton,2023-02-24T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-02-24T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-02-24T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-02-24T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-02-24T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-24T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-24T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-02-24T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
855730,Avon Drive - Congleton,2023-02-24T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
855730,Avon Drive - Congleton,2023-02-24T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
855730,Avon Drive - Congleton,2023-02-24T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-02-24T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-02-24T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-02-24T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-02-24T23:30:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-02-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
855730,Avon Drive - Congleton,2023-02-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-02-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
855730,Avon Drive - Congleton,2023-02-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
855730,Avon Drive - Congleton,2023-02-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-02-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
855730,Avon Drive - Congleton,2023-02-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
855730,Avon Drive - Congleton,2023-02-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.91
855730,Avon Drive - Congleton,2023-02-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.26
855730,Avon Drive - Congleton,2023-02-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.41
855730,Avon Drive - Congleton,2023-02-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-02-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-02-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-02-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-02-24T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-24T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-02-24T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-24T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
855730,Avon Drive - Congleton,2023-02-24T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
855730,Avon Drive - Congleton,2023-02-24T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
855730,Avon Drive - Congleton,2023-02-24T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-02-24T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-02-24T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-02-24T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-02-24T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-24T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-24T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
855730,Avon Drive - Congleton,2023-02-24T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
855730,Avon Drive - Congleton,2023-02-24T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
855730,Avon Drive - Congleton,2023-02-24T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
855730,Avon Drive - Congleton,2023-02-24T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-02-24T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-02-24T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-02-24T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-02-24T23:20:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-02-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
855730,Avon Drive - Congleton,2023-02-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-02-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
855730,Avon Drive - Congleton,2023-02-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
855730,Avon Drive - Congleton,2023-02-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-02-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-02-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
855730,Avon Drive - Congleton,2023-02-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.67
855730,Avon Drive - Congleton,2023-02-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
855730,Avon Drive - Congleton,2023-02-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.83
855730,Avon Drive - Congleton,2023-02-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-02-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-02-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-02-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-02-24T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-24T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-24T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-24T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
855730,Avon Drive - Congleton,2023-02-24T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
855730,Avon Drive - Congleton,2023-02-24T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
855730,Avon Drive - Congleton,2023-02-24T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-02-24T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-02-24T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-02-24T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-02-24T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-02-24T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-02-24T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-02-24T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
855730,Avon Drive - Congleton,2023-02-24T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-02-24T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
855730,Avon Drive - Congleton,2023-02-24T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-02-24T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-02-24T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-02-24T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-02-24T23:10:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-02-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
855730,Avon Drive - Congleton,2023-02-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-02-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
855730,Avon Drive - Congleton,2023-02-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
855730,Avon Drive - Congleton,2023-02-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-02-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
855730,Avon Drive - Congleton,2023-02-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-02-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.64
855730,Avon Drive - Congleton,2023-02-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.46
855730,Avon Drive - Congleton,2023-02-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
855730,Avon Drive - Congleton,2023-02-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-02-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-02-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-02-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-02-24T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-02-24T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-24T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-24T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
855730,Avon Drive - Congleton,2023-02-24T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
855730,Avon Drive - Congleton,2023-02-24T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
855730,Avon Drive - Congleton,2023-02-24T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-02-24T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-02-24T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-02-24T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-02-24T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-24T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-02-24T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-24T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
855730,Avon Drive - Congleton,2023-02-24T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-02-24T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
855730,Avon Drive - Congleton,2023-02-24T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-02-24T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-02-24T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-02-24T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-02-24T23:00:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-02-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
855730,Avon Drive - Congleton,2023-02-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-02-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
855730,Avon Drive - Congleton,2023-02-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
855730,Avon Drive - Congleton,2023-02-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-02-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
855730,Avon Drive - Congleton,2023-02-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.74
855730,Avon Drive - Congleton,2023-02-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
855730,Avon Drive - Congleton,2023-02-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
855730,Avon Drive - Congleton,2023-02-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-02-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-02-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
855730,Avon Drive - Congleton,2023-02-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-02-24T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-24T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-02-24T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-24T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
855730,Avon Drive - Congleton,2023-02-24T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
855730,Avon Drive - Congleton,2023-02-24T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
855730,Avon Drive - Congleton,2023-02-24T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-02-24T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-02-24T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-02-24T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-02-24T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-24T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
855730,Avon Drive - Congleton,2023-02-24T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
855730,Avon Drive - Congleton,2023-02-24T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
855730,Avon Drive - Congleton,2023-02-24T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-02-24T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-02-24T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-02-24T22:50:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-02-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
855730,Avon Drive - Congleton,2023-02-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-02-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
855730,Avon Drive - Congleton,2023-02-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
855730,Avon Drive - Congleton,2023-02-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
855730,Avon Drive - Congleton,2023-02-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-02-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.15
855730,Avon Drive - Congleton,2023-02-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.31
855730,Avon Drive - Congleton,2023-02-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.65
855730,Avon Drive - Congleton,2023-02-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-02-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-02-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
855730,Avon Drive - Congleton,2023-02-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
855730,Avon Drive - Congleton,2023-02-24T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-02-24T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-24T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-02-24T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
855730,Avon Drive - Congleton,2023-02-24T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
855730,Avon Drive - Congleton,2023-02-24T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
855730,Avon Drive - Congleton,2023-02-24T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-02-24T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-02-24T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-02-24T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
855730,Avon Drive - Congleton,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
855730,Avon Drive - Congleton,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
855730,Avon Drive - Congleton,2023-02-24T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-02-24T22:40:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-02-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
855730,Avon Drive - Congleton,2023-02-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-02-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
855730,Avon Drive - Congleton,2023-02-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
855730,Avon Drive - Congleton,2023-02-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-02-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
855730,Avon Drive - Congleton,2023-02-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
855730,Avon Drive - Congleton,2023-02-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.39
855730,Avon Drive - Congleton,2023-02-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
855730,Avon Drive - Congleton,2023-02-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
855730,Avon Drive - Congleton,2023-02-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-02-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-02-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
855730,Avon Drive - Congleton,2023-02-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-02-24T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-24T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-02-24T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-02-24T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
855730,Avon Drive - Congleton,2023-02-24T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
855730,Avon Drive - Congleton,2023-02-24T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-02-24T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-02-24T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-02-24T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-02-24T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-24T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-24T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
855730,Avon Drive - Congleton,2023-02-24T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
855730,Avon Drive - Congleton,2023-02-24T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
855730,Avon Drive - Congleton,2023-02-24T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-02-24T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-02-24T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-02-24T22:30:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-02-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
855730,Avon Drive - Congleton,2023-02-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-02-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
855730,Avon Drive - Congleton,2023-02-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-02-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-02-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
855730,Avon Drive - Congleton,2023-02-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
855730,Avon Drive - Congleton,2023-02-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.56
855730,Avon Drive - Congleton,2023-02-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.07
855730,Avon Drive - Congleton,2023-02-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.71
855730,Avon Drive - Congleton,2023-02-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-02-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-02-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
855730,Avon Drive - Congleton,2023-02-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-02-24T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-24T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-02-24T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-24T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
855730,Avon Drive - Congleton,2023-02-24T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
855730,Avon Drive - Congleton,2023-02-24T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
855730,Avon Drive - Congleton,2023-02-24T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-02-24T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-02-24T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-02-24T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-02-24T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-02-24T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
855730,Avon Drive - Congleton,2023-02-24T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
855730,Avon Drive - Congleton,2023-02-24T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
855730,Avon Drive - Congleton,2023-02-24T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-02-24T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-02-24T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-02-24T22:20:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-02-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
855730,Avon Drive - Congleton,2023-02-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-02-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
855730,Avon Drive - Congleton,2023-02-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
855730,Avon Drive - Congleton,2023-02-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-02-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
855730,Avon Drive - Congleton,2023-02-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-02-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.52
855730,Avon Drive - Congleton,2023-02-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.14
855730,Avon Drive - Congleton,2023-02-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.69
855730,Avon Drive - Congleton,2023-02-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-02-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-02-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
855730,Avon Drive - Congleton,2023-02-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
855730,Avon Drive - Congleton,2023-02-24T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-02-24T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-02-24T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-24T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
855730,Avon Drive - Congleton,2023-02-24T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
855730,Avon Drive - Congleton,2023-02-24T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
855730,Avon Drive - Congleton,2023-02-24T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-02-24T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-02-24T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-02-24T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-02-24T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-02-24T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
855730,Avon Drive - Congleton,2023-02-24T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
855730,Avon Drive - Congleton,2023-02-24T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
855730,Avon Drive - Congleton,2023-02-24T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-02-24T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-02-24T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-02-24T22:10:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-02-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-02-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-02-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
855730,Avon Drive - Congleton,2023-02-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-02-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
855730,Avon Drive - Congleton,2023-02-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
855730,Avon Drive - Congleton,2023-02-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
855730,Avon Drive - Congleton,2023-02-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.35
855730,Avon Drive - Congleton,2023-02-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.61
855730,Avon Drive - Congleton,2023-02-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.75
855730,Avon Drive - Congleton,2023-02-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-02-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-02-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
855730,Avon Drive - Congleton,2023-02-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
855730,Avon Drive - Congleton,2023-02-24T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-02-24T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-24T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-24T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
855730,Avon Drive - Congleton,2023-02-24T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
855730,Avon Drive - Congleton,2023-02-24T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
855730,Avon Drive - Congleton,2023-02-24T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-02-24T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-02-24T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-02-24T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-02-24T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-02-24T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
855730,Avon Drive - Congleton,2023-02-24T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
855730,Avon Drive - Congleton,2023-02-24T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
855730,Avon Drive - Congleton,2023-02-24T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-02-24T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-02-24T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-02-24T22:00:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-02-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
855730,Avon Drive - Congleton,2023-02-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-02-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
855730,Avon Drive - Congleton,2023-02-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-02-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-02-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
855730,Avon Drive - Congleton,2023-02-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
855730,Avon Drive - Congleton,2023-02-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.96
855730,Avon Drive - Congleton,2023-02-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.83
855730,Avon Drive - Congleton,2023-02-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.36
855730,Avon Drive - Congleton,2023-02-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-02-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
855730,Avon Drive - Congleton,2023-02-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
855730,Avon Drive - Congleton,2023-02-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
855730,Avon Drive - Congleton,2023-02-24T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-02-24T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-24T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-24T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
855730,Avon Drive - Congleton,2023-02-24T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
855730,Avon Drive - Congleton,2023-02-24T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
855730,Avon Drive - Congleton,2023-02-24T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-02-24T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-02-24T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-02-24T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
855730,Avon Drive - Congleton,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
855730,Avon Drive - Congleton,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
855730,Avon Drive - Congleton,2023-02-24T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-02-24T21:50:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-02-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
855730,Avon Drive - Congleton,2023-02-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-02-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
855730,Avon Drive - Congleton,2023-02-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
855730,Avon Drive - Congleton,2023-02-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-02-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-02-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
855730,Avon Drive - Congleton,2023-02-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.51
855730,Avon Drive - Congleton,2023-02-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.7
855730,Avon Drive - Congleton,2023-02-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.66
855730,Avon Drive - Congleton,2023-02-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-02-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
855730,Avon Drive - Congleton,2023-02-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
855730,Avon Drive - Congleton,2023-02-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
855730,Avon Drive - Congleton,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
855730,Avon Drive - Congleton,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
855730,Avon Drive - Congleton,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
855730,Avon Drive - Congleton,2023-02-24T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
855730,Avon Drive - Congleton,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
855730,Avon Drive - Congleton,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
855730,Avon Drive - Congleton,2023-02-24T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-02-24T21:40:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-02-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
