Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-02-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-02-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-02-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
855730,Avon Drive - Congleton,2023-02-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
855730,Avon Drive - Congleton,2023-02-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
855730,Avon Drive - Congleton,2023-02-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.55
855730,Avon Drive - Congleton,2023-02-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.66
855730,Avon Drive - Congleton,2023-02-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.91
855730,Avon Drive - Congleton,2023-02-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-02-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
855730,Avon Drive - Congleton,2023-02-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
855730,Avon Drive - Congleton,2023-02-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
855730,Avon Drive - Congleton,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
855730,Avon Drive - Congleton,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
855730,Avon Drive - Congleton,2023-02-24T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
855730,Avon Drive - Congleton,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
855730,Avon Drive - Congleton,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
855730,Avon Drive - Congleton,2023-02-24T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-02-24T21:30:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
855730,Avon Drive - Congleton,2023-02-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-02-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
855730,Avon Drive - Congleton,2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
855730,Avon Drive - Congleton,2023-02-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-02-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
855730,Avon Drive - Congleton,2023-02-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.66
855730,Avon Drive - Congleton,2023-02-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
855730,Avon Drive - Congleton,2023-02-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.76
855730,Avon Drive - Congleton,2023-02-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-02-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
855730,Avon Drive - Congleton,2023-02-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
855730,Avon Drive - Congleton,2023-02-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
855730,Avon Drive - Congleton,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
855730,Avon Drive - Congleton,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
855730,Avon Drive - Congleton,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
855730,Avon Drive - Congleton,2023-02-24T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
855730,Avon Drive - Congleton,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
855730,Avon Drive - Congleton,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
855730,Avon Drive - Congleton,2023-02-24T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-02-24T21:20:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
855730,Avon Drive - Congleton,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
855730,Avon Drive - Congleton,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
855730,Avon Drive - Congleton,2023-02-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-02-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
855730,Avon Drive - Congleton,2023-02-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-02-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.64
855730,Avon Drive - Congleton,2023-02-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.86
855730,Avon Drive - Congleton,2023-02-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.35
855730,Avon Drive - Congleton,2023-02-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-02-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
855730,Avon Drive - Congleton,2023-02-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
855730,Avon Drive - Congleton,2023-02-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
855730,Avon Drive - Congleton,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
855730,Avon Drive - Congleton,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
855730,Avon Drive - Congleton,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
855730,Avon Drive - Congleton,2023-02-24T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
855730,Avon Drive - Congleton,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
855730,Avon Drive - Congleton,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
855730,Avon Drive - Congleton,2023-02-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-02-24T21:10:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
855730,Avon Drive - Congleton,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
855730,Avon Drive - Congleton,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
855730,Avon Drive - Congleton,2023-02-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-02-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
855730,Avon Drive - Congleton,2023-02-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-02-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
855730,Avon Drive - Congleton,2023-02-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.02
855730,Avon Drive - Congleton,2023-02-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.7
855730,Avon Drive - Congleton,2023-02-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-02-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
855730,Avon Drive - Congleton,2023-02-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
855730,Avon Drive - Congleton,2023-02-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
855730,Avon Drive - Congleton,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
855730,Avon Drive - Congleton,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
855730,Avon Drive - Congleton,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
855730,Avon Drive - Congleton,2023-02-24T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
855730,Avon Drive - Congleton,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
855730,Avon Drive - Congleton,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
855730,Avon Drive - Congleton,2023-02-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-02-24T21:00:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
855730,Avon Drive - Congleton,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
855730,Avon Drive - Congleton,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
855730,Avon Drive - Congleton,2023-02-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-02-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
855730,Avon Drive - Congleton,2023-02-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-02-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.08
855730,Avon Drive - Congleton,2023-02-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.11
855730,Avon Drive - Congleton,2023-02-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.57
855730,Avon Drive - Congleton,2023-02-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-02-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
855730,Avon Drive - Congleton,2023-02-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
855730,Avon Drive - Congleton,2023-02-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
855730,Avon Drive - Congleton,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
855730,Avon Drive - Congleton,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
855730,Avon Drive - Congleton,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
855730,Avon Drive - Congleton,2023-02-24T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
855730,Avon Drive - Congleton,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
855730,Avon Drive - Congleton,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
855730,Avon Drive - Congleton,2023-02-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-02-24T20:50:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
855730,Avon Drive - Congleton,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
855730,Avon Drive - Congleton,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
855730,Avon Drive - Congleton,2023-02-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-02-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-02-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-02-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.44
855730,Avon Drive - Congleton,2023-02-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.36
855730,Avon Drive - Congleton,2023-02-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.86
855730,Avon Drive - Congleton,2023-02-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-02-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
855730,Avon Drive - Congleton,2023-02-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
855730,Avon Drive - Congleton,2023-02-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
855730,Avon Drive - Congleton,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
855730,Avon Drive - Congleton,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
855730,Avon Drive - Congleton,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
855730,Avon Drive - Congleton,2023-02-24T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
855730,Avon Drive - Congleton,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
855730,Avon Drive - Congleton,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
855730,Avon Drive - Congleton,2023-02-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-02-24T20:40:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
855730,Avon Drive - Congleton,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
855730,Avon Drive - Congleton,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
855730,Avon Drive - Congleton,2023-02-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-02-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
855730,Avon Drive - Congleton,2023-02-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
855730,Avon Drive - Congleton,2023-02-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.3
855730,Avon Drive - Congleton,2023-02-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.11
855730,Avon Drive - Congleton,2023-02-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.89
855730,Avon Drive - Congleton,2023-02-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-02-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
855730,Avon Drive - Congleton,2023-02-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
855730,Avon Drive - Congleton,2023-02-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
855730,Avon Drive - Congleton,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
855730,Avon Drive - Congleton,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
855730,Avon Drive - Congleton,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
855730,Avon Drive - Congleton,2023-02-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
855730,Avon Drive - Congleton,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
855730,Avon Drive - Congleton,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
855730,Avon Drive - Congleton,2023-02-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
855730,Avon Drive - Congleton,2023-02-24T20:30:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
855730,Avon Drive - Congleton,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
855730,Avon Drive - Congleton,2023-02-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-02-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
855730,Avon Drive - Congleton,2023-02-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-02-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.27
855730,Avon Drive - Congleton,2023-02-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.05
855730,Avon Drive - Congleton,2023-02-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.64
855730,Avon Drive - Congleton,2023-02-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-02-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
855730,Avon Drive - Congleton,2023-02-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
855730,Avon Drive - Congleton,2023-02-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
855730,Avon Drive - Congleton,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
855730,Avon Drive - Congleton,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
855730,Avon Drive - Congleton,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
855730,Avon Drive - Congleton,2023-02-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
855730,Avon Drive - Congleton,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
855730,Avon Drive - Congleton,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.29
855730,Avon Drive - Congleton,2023-02-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
855730,Avon Drive - Congleton,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
855730,Avon Drive - Congleton,2023-02-24T20:20:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
855730,Avon Drive - Congleton,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
855730,Avon Drive - Congleton,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
855730,Avon Drive - Congleton,2023-02-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-02-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-02-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-02-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.34
855730,Avon Drive - Congleton,2023-02-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.82
855730,Avon Drive - Congleton,2023-02-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.81
855730,Avon Drive - Congleton,2023-02-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-02-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
855730,Avon Drive - Congleton,2023-02-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
855730,Avon Drive - Congleton,2023-02-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
855730,Avon Drive - Congleton,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
855730,Avon Drive - Congleton,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
855730,Avon Drive - Congleton,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
855730,Avon Drive - Congleton,2023-02-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
855730,Avon Drive - Congleton,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
855730,Avon Drive - Congleton,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
855730,Avon Drive - Congleton,2023-02-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-02-24T20:10:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
855730,Avon Drive - Congleton,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
855730,Avon Drive - Congleton,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
855730,Avon Drive - Congleton,2023-02-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-02-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-02-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.88
855730,Avon Drive - Congleton,2023-02-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.42
855730,Avon Drive - Congleton,2023-02-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.6
855730,Avon Drive - Congleton,2023-02-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-02-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
855730,Avon Drive - Congleton,2023-02-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
855730,Avon Drive - Congleton,2023-02-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
855730,Avon Drive - Congleton,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
855730,Avon Drive - Congleton,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
855730,Avon Drive - Congleton,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
855730,Avon Drive - Congleton,2023-02-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
855730,Avon Drive - Congleton,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
855730,Avon Drive - Congleton,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
855730,Avon Drive - Congleton,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.01
855730,Avon Drive - Congleton,2023-02-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
855730,Avon Drive - Congleton,2023-02-24T20:00:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
855730,Avon Drive - Congleton,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
855730,Avon Drive - Congleton,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
855730,Avon Drive - Congleton,2023-02-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-02-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
855730,Avon Drive - Congleton,2023-02-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.99
855730,Avon Drive - Congleton,2023-02-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.1
855730,Avon Drive - Congleton,2023-02-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.88
855730,Avon Drive - Congleton,2023-02-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-02-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
855730,Avon Drive - Congleton,2023-02-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
855730,Avon Drive - Congleton,2023-02-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
855730,Avon Drive - Congleton,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
855730,Avon Drive - Congleton,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
855730,Avon Drive - Congleton,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
855730,Avon Drive - Congleton,2023-02-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
855730,Avon Drive - Congleton,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
855730,Avon Drive - Congleton,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.14
855730,Avon Drive - Congleton,2023-02-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
855730,Avon Drive - Congleton,2023-02-24T19:50:00.000+00:00,transformer,,Temperature,C,16.5
855730,Avon Drive - Congleton,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
855730,Avon Drive - Congleton,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
855730,Avon Drive - Congleton,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-02-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-02-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
855730,Avon Drive - Congleton,2023-02-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-02-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.84
855730,Avon Drive - Congleton,2023-02-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.68
855730,Avon Drive - Congleton,2023-02-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.98
855730,Avon Drive - Congleton,2023-02-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-02-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
855730,Avon Drive - Congleton,2023-02-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
855730,Avon Drive - Congleton,2023-02-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
855730,Avon Drive - Congleton,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
855730,Avon Drive - Congleton,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
855730,Avon Drive - Congleton,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
855730,Avon Drive - Congleton,2023-02-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
855730,Avon Drive - Congleton,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
855730,Avon Drive - Congleton,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
855730,Avon Drive - Congleton,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
855730,Avon Drive - Congleton,2023-02-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
855730,Avon Drive - Congleton,2023-02-24T19:40:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
855730,Avon Drive - Congleton,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
855730,Avon Drive - Congleton,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
855730,Avon Drive - Congleton,2023-02-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-02-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-02-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-02-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.55
855730,Avon Drive - Congleton,2023-02-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.98
855730,Avon Drive - Congleton,2023-02-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.25
855730,Avon Drive - Congleton,2023-02-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-02-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
855730,Avon Drive - Congleton,2023-02-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
855730,Avon Drive - Congleton,2023-02-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
855730,Avon Drive - Congleton,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
855730,Avon Drive - Congleton,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
855730,Avon Drive - Congleton,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.92
855730,Avon Drive - Congleton,2023-02-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
855730,Avon Drive - Congleton,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
855730,Avon Drive - Congleton,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
855730,Avon Drive - Congleton,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.61
855730,Avon Drive - Congleton,2023-02-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
855730,Avon Drive - Congleton,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-02-24T19:30:00.000+00:00,transformer,,Temperature,C,16.5
855730,Avon Drive - Congleton,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
855730,Avon Drive - Congleton,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
855730,Avon Drive - Congleton,2023-02-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-02-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-02-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-02-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.08
855730,Avon Drive - Congleton,2023-02-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.12
855730,Avon Drive - Congleton,2023-02-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.53
855730,Avon Drive - Congleton,2023-02-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-02-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
855730,Avon Drive - Congleton,2023-02-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
855730,Avon Drive - Congleton,2023-02-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
855730,Avon Drive - Congleton,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
855730,Avon Drive - Congleton,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
