Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
855730,Avon Drive - Congleton,2023-02-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.92
855730,Avon Drive - Congleton,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
855730,Avon Drive - Congleton,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.87
855730,Avon Drive - Congleton,2023-02-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
855730,Avon Drive - Congleton,2023-02-24T19:20:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
855730,Avon Drive - Congleton,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
855730,Avon Drive - Congleton,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
855730,Avon Drive - Congleton,2023-02-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-02-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
855730,Avon Drive - Congleton,2023-02-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-02-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.01
855730,Avon Drive - Congleton,2023-02-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.35
855730,Avon Drive - Congleton,2023-02-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.55
855730,Avon Drive - Congleton,2023-02-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-02-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
855730,Avon Drive - Congleton,2023-02-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
855730,Avon Drive - Congleton,2023-02-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
855730,Avon Drive - Congleton,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.82
855730,Avon Drive - Congleton,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
855730,Avon Drive - Congleton,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
855730,Avon Drive - Congleton,2023-02-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
855730,Avon Drive - Congleton,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
855730,Avon Drive - Congleton,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.49
855730,Avon Drive - Congleton,2023-02-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
855730,Avon Drive - Congleton,2023-02-24T19:10:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
855730,Avon Drive - Congleton,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
855730,Avon Drive - Congleton,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
855730,Avon Drive - Congleton,2023-02-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-02-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-02-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-02-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.04
855730,Avon Drive - Congleton,2023-02-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.69
855730,Avon Drive - Congleton,2023-02-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.83
855730,Avon Drive - Congleton,2023-02-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
855730,Avon Drive - Congleton,2023-02-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
855730,Avon Drive - Congleton,2023-02-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
855730,Avon Drive - Congleton,2023-02-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
855730,Avon Drive - Congleton,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
855730,Avon Drive - Congleton,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.76
855730,Avon Drive - Congleton,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
855730,Avon Drive - Congleton,2023-02-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
855730,Avon Drive - Congleton,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
855730,Avon Drive - Congleton,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
855730,Avon Drive - Congleton,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
855730,Avon Drive - Congleton,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
855730,Avon Drive - Congleton,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
855730,Avon Drive - Congleton,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.47
855730,Avon Drive - Congleton,2023-02-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
855730,Avon Drive - Congleton,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
855730,Avon Drive - Congleton,2023-02-24T19:00:00.000+00:00,transformer,,Temperature,C,16.2
855730,Avon Drive - Congleton,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
855730,Avon Drive - Congleton,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
855730,Avon Drive - Congleton,2023-02-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
855730,Avon Drive - Congleton,2023-02-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-02-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
855730,Avon Drive - Congleton,2023-02-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.65
855730,Avon Drive - Congleton,2023-02-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.49
855730,Avon Drive - Congleton,2023-02-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.06
855730,Avon Drive - Congleton,2023-02-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-02-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
855730,Avon Drive - Congleton,2023-02-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
855730,Avon Drive - Congleton,2023-02-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
855730,Avon Drive - Congleton,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
855730,Avon Drive - Congleton,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.39
855730,Avon Drive - Congleton,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
855730,Avon Drive - Congleton,2023-02-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
855730,Avon Drive - Congleton,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
855730,Avon Drive - Congleton,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
855730,Avon Drive - Congleton,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
855730,Avon Drive - Congleton,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
855730,Avon Drive - Congleton,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.47
855730,Avon Drive - Congleton,2023-02-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
855730,Avon Drive - Congleton,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
855730,Avon Drive - Congleton,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-02-24T18:50:00.000+00:00,transformer,,Temperature,C,16.2
855730,Avon Drive - Congleton,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
855730,Avon Drive - Congleton,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
855730,Avon Drive - Congleton,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
855730,Avon Drive - Congleton,2023-02-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-02-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-02-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-02-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.12
855730,Avon Drive - Congleton,2023-02-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.93
855730,Avon Drive - Congleton,2023-02-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.87
855730,Avon Drive - Congleton,2023-02-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-02-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
855730,Avon Drive - Congleton,2023-02-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
855730,Avon Drive - Congleton,2023-02-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
855730,Avon Drive - Congleton,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
855730,Avon Drive - Congleton,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.16
855730,Avon Drive - Congleton,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-02-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
855730,Avon Drive - Congleton,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
855730,Avon Drive - Congleton,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.77
855730,Avon Drive - Congleton,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
855730,Avon Drive - Congleton,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.18
855730,Avon Drive - Congleton,2023-02-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
855730,Avon Drive - Congleton,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
855730,Avon Drive - Congleton,2023-02-24T18:40:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
855730,Avon Drive - Congleton,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
855730,Avon Drive - Congleton,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
855730,Avon Drive - Congleton,2023-02-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-02-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-02-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-02-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.53
855730,Avon Drive - Congleton,2023-02-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.8
855730,Avon Drive - Congleton,2023-02-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.4
855730,Avon Drive - Congleton,2023-02-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-02-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
855730,Avon Drive - Congleton,2023-02-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
855730,Avon Drive - Congleton,2023-02-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
855730,Avon Drive - Congleton,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.61
855730,Avon Drive - Congleton,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
855730,Avon Drive - Congleton,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
855730,Avon Drive - Congleton,2023-02-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
855730,Avon Drive - Congleton,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
855730,Avon Drive - Congleton,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
855730,Avon Drive - Congleton,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.53
855730,Avon Drive - Congleton,2023-02-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
855730,Avon Drive - Congleton,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
855730,Avon Drive - Congleton,2023-02-24T18:30:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
855730,Avon Drive - Congleton,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
855730,Avon Drive - Congleton,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
855730,Avon Drive - Congleton,2023-02-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-02-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-02-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-02-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.1
855730,Avon Drive - Congleton,2023-02-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.82
855730,Avon Drive - Congleton,2023-02-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.11
855730,Avon Drive - Congleton,2023-02-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-02-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
855730,Avon Drive - Congleton,2023-02-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
855730,Avon Drive - Congleton,2023-02-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
855730,Avon Drive - Congleton,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
855730,Avon Drive - Congleton,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
855730,Avon Drive - Congleton,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
855730,Avon Drive - Congleton,2023-02-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
855730,Avon Drive - Congleton,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
855730,Avon Drive - Congleton,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
855730,Avon Drive - Congleton,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
855730,Avon Drive - Congleton,2023-02-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
855730,Avon Drive - Congleton,2023-02-24T18:20:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
855730,Avon Drive - Congleton,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
855730,Avon Drive - Congleton,2023-02-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-02-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-02-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-02-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.57
855730,Avon Drive - Congleton,2023-02-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.58
855730,Avon Drive - Congleton,2023-02-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.25
855730,Avon Drive - Congleton,2023-02-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-02-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
855730,Avon Drive - Congleton,2023-02-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
855730,Avon Drive - Congleton,2023-02-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
855730,Avon Drive - Congleton,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
855730,Avon Drive - Congleton,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
855730,Avon Drive - Congleton,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
855730,Avon Drive - Congleton,2023-02-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
855730,Avon Drive - Congleton,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
855730,Avon Drive - Congleton,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
855730,Avon Drive - Congleton,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.84
855730,Avon Drive - Congleton,2023-02-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
855730,Avon Drive - Congleton,2023-02-24T18:10:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
855730,Avon Drive - Congleton,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
855730,Avon Drive - Congleton,2023-02-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-02-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
855730,Avon Drive - Congleton,2023-02-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-02-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.82
855730,Avon Drive - Congleton,2023-02-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.24
855730,Avon Drive - Congleton,2023-02-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.23
855730,Avon Drive - Congleton,2023-02-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-02-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
855730,Avon Drive - Congleton,2023-02-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
855730,Avon Drive - Congleton,2023-02-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
855730,Avon Drive - Congleton,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
855730,Avon Drive - Congleton,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
855730,Avon Drive - Congleton,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
855730,Avon Drive - Congleton,2023-02-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
855730,Avon Drive - Congleton,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
855730,Avon Drive - Congleton,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
855730,Avon Drive - Congleton,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.55
855730,Avon Drive - Congleton,2023-02-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
855730,Avon Drive - Congleton,2023-02-24T18:00:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
855730,Avon Drive - Congleton,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
855730,Avon Drive - Congleton,2023-02-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
855730,Avon Drive - Congleton,2023-02-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
855730,Avon Drive - Congleton,2023-02-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-02-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
855730,Avon Drive - Congleton,2023-02-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.96
855730,Avon Drive - Congleton,2023-02-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.7
855730,Avon Drive - Congleton,2023-02-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-02-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
855730,Avon Drive - Congleton,2023-02-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
855730,Avon Drive - Congleton,2023-02-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
855730,Avon Drive - Congleton,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
855730,Avon Drive - Congleton,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.01
855730,Avon Drive - Congleton,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
855730,Avon Drive - Congleton,2023-02-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
855730,Avon Drive - Congleton,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
855730,Avon Drive - Congleton,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
855730,Avon Drive - Congleton,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
855730,Avon Drive - Congleton,2023-02-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
855730,Avon Drive - Congleton,2023-02-24T17:50:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
855730,Avon Drive - Congleton,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
855730,Avon Drive - Congleton,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
855730,Avon Drive - Congleton,2023-02-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-02-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-02-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-02-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.12
855730,Avon Drive - Congleton,2023-02-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.13
855730,Avon Drive - Congleton,2023-02-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.95
855730,Avon Drive - Congleton,2023-02-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-02-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
855730,Avon Drive - Congleton,2023-02-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
855730,Avon Drive - Congleton,2023-02-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
855730,Avon Drive - Congleton,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
855730,Avon Drive - Congleton,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.86
855730,Avon Drive - Congleton,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
855730,Avon Drive - Congleton,2023-02-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
855730,Avon Drive - Congleton,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
855730,Avon Drive - Congleton,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.51
855730,Avon Drive - Congleton,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
855730,Avon Drive - Congleton,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
855730,Avon Drive - Congleton,2023-02-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-02-24T17:40:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
855730,Avon Drive - Congleton,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
855730,Avon Drive - Congleton,2023-02-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-02-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-02-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-02-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.15
855730,Avon Drive - Congleton,2023-02-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.67
855730,Avon Drive - Congleton,2023-02-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.47
855730,Avon Drive - Congleton,2023-02-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-02-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
855730,Avon Drive - Congleton,2023-02-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
855730,Avon Drive - Congleton,2023-02-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
855730,Avon Drive - Congleton,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
855730,Avon Drive - Congleton,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
855730,Avon Drive - Congleton,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
855730,Avon Drive - Congleton,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
855730,Avon Drive - Congleton,2023-02-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
855730,Avon Drive - Congleton,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
855730,Avon Drive - Congleton,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
855730,Avon Drive - Congleton,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
855730,Avon Drive - Congleton,2023-02-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-02-24T17:30:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
855730,Avon Drive - Congleton,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
855730,Avon Drive - Congleton,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
855730,Avon Drive - Congleton,2023-02-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
855730,Avon Drive - Congleton,2023-02-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-02-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-02-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.89
855730,Avon Drive - Congleton,2023-02-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.54
855730,Avon Drive - Congleton,2023-02-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.45
855730,Avon Drive - Congleton,2023-02-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-02-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
855730,Avon Drive - Congleton,2023-02-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
855730,Avon Drive - Congleton,2023-02-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
855730,Avon Drive - Congleton,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
855730,Avon Drive - Congleton,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
855730,Avon Drive - Congleton,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
855730,Avon Drive - Congleton,2023-02-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
855730,Avon Drive - Congleton,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
855730,Avon Drive - Congleton,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
855730,Avon Drive - Congleton,2023-02-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-02-24T17:20:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
855730,Avon Drive - Congleton,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
855730,Avon Drive - Congleton,2023-02-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-02-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-02-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-02-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.09
855730,Avon Drive - Congleton,2023-02-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.33
855730,Avon Drive - Congleton,2023-02-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.3
855730,Avon Drive - Congleton,2023-02-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-02-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
855730,Avon Drive - Congleton,2023-02-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
855730,Avon Drive - Congleton,2023-02-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
855730,Avon Drive - Congleton,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
855730,Avon Drive - Congleton,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
855730,Avon Drive - Congleton,2023-02-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
855730,Avon Drive - Congleton,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
855730,Avon Drive - Congleton,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
855730,Avon Drive - Congleton,2023-02-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
855730,Avon Drive - Congleton,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-02-24T17:10:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
855730,Avon Drive - Congleton,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
