Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
855730,Avon Drive - Congleton,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
855730,Avon Drive - Congleton,2023-02-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-02-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-02-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.96
855730,Avon Drive - Congleton,2023-02-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.77
855730,Avon Drive - Congleton,2023-02-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.64
855730,Avon Drive - Congleton,2023-02-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-02-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
855730,Avon Drive - Congleton,2023-02-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
855730,Avon Drive - Congleton,2023-02-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
855730,Avon Drive - Congleton,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
855730,Avon Drive - Congleton,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
855730,Avon Drive - Congleton,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
855730,Avon Drive - Congleton,2023-02-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
855730,Avon Drive - Congleton,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
855730,Avon Drive - Congleton,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
855730,Avon Drive - Congleton,2023-02-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-02-24T17:00:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
855730,Avon Drive - Congleton,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
855730,Avon Drive - Congleton,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
855730,Avon Drive - Congleton,2023-02-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-02-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-02-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-02-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.32
855730,Avon Drive - Congleton,2023-02-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.67
855730,Avon Drive - Congleton,2023-02-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.98
855730,Avon Drive - Congleton,2023-02-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-02-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
855730,Avon Drive - Congleton,2023-02-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
855730,Avon Drive - Congleton,2023-02-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
855730,Avon Drive - Congleton,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
855730,Avon Drive - Congleton,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
855730,Avon Drive - Congleton,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
855730,Avon Drive - Congleton,2023-02-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
855730,Avon Drive - Congleton,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
855730,Avon Drive - Congleton,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
855730,Avon Drive - Congleton,2023-02-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-02-24T16:50:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
855730,Avon Drive - Congleton,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
855730,Avon Drive - Congleton,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
855730,Avon Drive - Congleton,2023-02-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-02-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-02-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.63
855730,Avon Drive - Congleton,2023-02-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.57
855730,Avon Drive - Congleton,2023-02-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.16
855730,Avon Drive - Congleton,2023-02-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-02-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
855730,Avon Drive - Congleton,2023-02-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
855730,Avon Drive - Congleton,2023-02-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
855730,Avon Drive - Congleton,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
855730,Avon Drive - Congleton,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
855730,Avon Drive - Congleton,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
855730,Avon Drive - Congleton,2023-02-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
855730,Avon Drive - Congleton,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
855730,Avon Drive - Congleton,2023-02-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-02-24T16:40:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
855730,Avon Drive - Congleton,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
855730,Avon Drive - Congleton,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
855730,Avon Drive - Congleton,2023-02-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-02-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-02-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.75
855730,Avon Drive - Congleton,2023-02-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.81
855730,Avon Drive - Congleton,2023-02-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.23
855730,Avon Drive - Congleton,2023-02-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-02-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
855730,Avon Drive - Congleton,2023-02-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
855730,Avon Drive - Congleton,2023-02-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
855730,Avon Drive - Congleton,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
855730,Avon Drive - Congleton,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
855730,Avon Drive - Congleton,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-02-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
855730,Avon Drive - Congleton,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
855730,Avon Drive - Congleton,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.05
855730,Avon Drive - Congleton,2023-02-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
855730,Avon Drive - Congleton,2023-02-24T16:30:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
855730,Avon Drive - Congleton,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
855730,Avon Drive - Congleton,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
855730,Avon Drive - Congleton,2023-02-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-02-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-02-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.83
855730,Avon Drive - Congleton,2023-02-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
855730,Avon Drive - Congleton,2023-02-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.77
855730,Avon Drive - Congleton,2023-02-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-02-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-02-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
855730,Avon Drive - Congleton,2023-02-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
855730,Avon Drive - Congleton,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
855730,Avon Drive - Congleton,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
855730,Avon Drive - Congleton,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
855730,Avon Drive - Congleton,2023-02-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
855730,Avon Drive - Congleton,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.93
855730,Avon Drive - Congleton,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
855730,Avon Drive - Congleton,2023-02-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
855730,Avon Drive - Congleton,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-02-24T16:20:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
855730,Avon Drive - Congleton,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
855730,Avon Drive - Congleton,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
855730,Avon Drive - Congleton,2023-02-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-02-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-02-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.5
855730,Avon Drive - Congleton,2023-02-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.5
855730,Avon Drive - Congleton,2023-02-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.42
855730,Avon Drive - Congleton,2023-02-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-02-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
855730,Avon Drive - Congleton,2023-02-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
855730,Avon Drive - Congleton,2023-02-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
855730,Avon Drive - Congleton,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
855730,Avon Drive - Congleton,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
855730,Avon Drive - Congleton,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
855730,Avon Drive - Congleton,2023-02-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
855730,Avon Drive - Congleton,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
855730,Avon Drive - Congleton,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
855730,Avon Drive - Congleton,2023-02-24T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
855730,Avon Drive - Congleton,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-02-24T16:10:00.000+00:00,transformer,,Temperature,C,16.7
855730,Avon Drive - Congleton,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
855730,Avon Drive - Congleton,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
855730,Avon Drive - Congleton,2023-02-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-02-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-02-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-02-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.42
855730,Avon Drive - Congleton,2023-02-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
855730,Avon Drive - Congleton,2023-02-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.36
855730,Avon Drive - Congleton,2023-02-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-02-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-02-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
855730,Avon Drive - Congleton,2023-02-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
855730,Avon Drive - Congleton,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
855730,Avon Drive - Congleton,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
855730,Avon Drive - Congleton,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
855730,Avon Drive - Congleton,2023-02-24T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
855730,Avon Drive - Congleton,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
855730,Avon Drive - Congleton,2023-02-24T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-02-24T16:00:00.000+00:00,transformer,,Temperature,C,16.7
855730,Avon Drive - Congleton,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
855730,Avon Drive - Congleton,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
855730,Avon Drive - Congleton,2023-02-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-02-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.68
855730,Avon Drive - Congleton,2023-02-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.76
855730,Avon Drive - Congleton,2023-02-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.89
855730,Avon Drive - Congleton,2023-02-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-02-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
855730,Avon Drive - Congleton,2023-02-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
855730,Avon Drive - Congleton,2023-02-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
855730,Avon Drive - Congleton,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
855730,Avon Drive - Congleton,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
855730,Avon Drive - Congleton,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
855730,Avon Drive - Congleton,2023-02-24T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
855730,Avon Drive - Congleton,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
855730,Avon Drive - Congleton,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
855730,Avon Drive - Congleton,2023-02-24T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-02-24T15:50:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
855730,Avon Drive - Congleton,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
855730,Avon Drive - Congleton,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
855730,Avon Drive - Congleton,2023-02-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-02-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-02-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-02-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.15
855730,Avon Drive - Congleton,2023-02-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.12
855730,Avon Drive - Congleton,2023-02-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.53
855730,Avon Drive - Congleton,2023-02-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-02-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
855730,Avon Drive - Congleton,2023-02-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
855730,Avon Drive - Congleton,2023-02-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
855730,Avon Drive - Congleton,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
855730,Avon Drive - Congleton,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
855730,Avon Drive - Congleton,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
855730,Avon Drive - Congleton,2023-02-24T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
855730,Avon Drive - Congleton,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
855730,Avon Drive - Congleton,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
855730,Avon Drive - Congleton,2023-02-24T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-02-24T15:40:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
855730,Avon Drive - Congleton,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
855730,Avon Drive - Congleton,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-02-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-02-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-02-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.2
855730,Avon Drive - Congleton,2023-02-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.94
855730,Avon Drive - Congleton,2023-02-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.65
855730,Avon Drive - Congleton,2023-02-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-02-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-02-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-02-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
855730,Avon Drive - Congleton,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
855730,Avon Drive - Congleton,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
855730,Avon Drive - Congleton,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
855730,Avon Drive - Congleton,2023-02-24T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
855730,Avon Drive - Congleton,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
855730,Avon Drive - Congleton,2023-02-24T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-02-24T15:30:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
855730,Avon Drive - Congleton,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
855730,Avon Drive - Congleton,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
855730,Avon Drive - Congleton,2023-02-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-02-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-02-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.38
855730,Avon Drive - Congleton,2023-02-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.6
855730,Avon Drive - Congleton,2023-02-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.06
855730,Avon Drive - Congleton,2023-02-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-02-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-02-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
855730,Avon Drive - Congleton,2023-02-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
855730,Avon Drive - Congleton,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
855730,Avon Drive - Congleton,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
855730,Avon Drive - Congleton,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
855730,Avon Drive - Congleton,2023-02-24T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-02-24T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-24T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
855730,Avon Drive - Congleton,2023-02-24T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
855730,Avon Drive - Congleton,2023-02-24T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
855730,Avon Drive - Congleton,2023-02-24T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-02-24T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-02-24T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-02-24T15:20:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-02-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-02-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
855730,Avon Drive - Congleton,2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
855730,Avon Drive - Congleton,2023-02-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-02-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-02-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-02-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.4
855730,Avon Drive - Congleton,2023-02-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.81
855730,Avon Drive - Congleton,2023-02-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.66
855730,Avon Drive - Congleton,2023-02-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-02-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-02-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
855730,Avon Drive - Congleton,2023-02-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
855730,Avon Drive - Congleton,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
855730,Avon Drive - Congleton,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
855730,Avon Drive - Congleton,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
855730,Avon Drive - Congleton,2023-02-24T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-02-24T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-24T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
855730,Avon Drive - Congleton,2023-02-24T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
855730,Avon Drive - Congleton,2023-02-24T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
855730,Avon Drive - Congleton,2023-02-24T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-02-24T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-02-24T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-02-24T15:10:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
855730,Avon Drive - Congleton,2023-02-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
855730,Avon Drive - Congleton,2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
855730,Avon Drive - Congleton,2023-02-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-02-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-02-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
855730,Avon Drive - Congleton,2023-02-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
855730,Avon Drive - Congleton,2023-02-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.03
855730,Avon Drive - Congleton,2023-02-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.19
855730,Avon Drive - Congleton,2023-02-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-02-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-02-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-02-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
855730,Avon Drive - Congleton,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
855730,Avon Drive - Congleton,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
855730,Avon Drive - Congleton,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
855730,Avon Drive - Congleton,2023-02-24T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-02-24T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-02-24T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-24T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-02-24T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
855730,Avon Drive - Congleton,2023-02-24T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
855730,Avon Drive - Congleton,2023-02-24T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
855730,Avon Drive - Congleton,2023-02-24T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-02-24T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-02-24T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-02-24T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-02-24T15:00:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-02-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-02-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-02-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-02-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
855730,Avon Drive - Congleton,2023-02-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-02-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-02-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-02-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.94
855730,Avon Drive - Congleton,2023-02-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.76
855730,Avon Drive - Congleton,2023-02-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.5
855730,Avon Drive - Congleton,2023-02-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-02-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-02-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
855730,Avon Drive - Congleton,2023-02-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
855730,Avon Drive - Congleton,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
855730,Avon Drive - Congleton,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
855730,Avon Drive - Congleton,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
