Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-24T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
855730,Avon Drive - Congleton,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
855730,Avon Drive - Congleton,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
855730,Avon Drive - Congleton,2023-02-24T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-02-24T14:50:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
855730,Avon Drive - Congleton,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
855730,Avon Drive - Congleton,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
855730,Avon Drive - Congleton,2023-02-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-02-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
855730,Avon Drive - Congleton,2023-02-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
855730,Avon Drive - Congleton,2023-02-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.34
855730,Avon Drive - Congleton,2023-02-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.36
855730,Avon Drive - Congleton,2023-02-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-02-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-02-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
855730,Avon Drive - Congleton,2023-02-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
855730,Avon Drive - Congleton,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
855730,Avon Drive - Congleton,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
855730,Avon Drive - Congleton,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
855730,Avon Drive - Congleton,2023-02-24T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
855730,Avon Drive - Congleton,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
855730,Avon Drive - Congleton,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
855730,Avon Drive - Congleton,2023-02-24T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-02-24T14:40:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
855730,Avon Drive - Congleton,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
855730,Avon Drive - Congleton,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
855730,Avon Drive - Congleton,2023-02-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-02-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-02-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-02-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.64
855730,Avon Drive - Congleton,2023-02-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.94
855730,Avon Drive - Congleton,2023-02-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.13
855730,Avon Drive - Congleton,2023-02-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-02-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-02-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
855730,Avon Drive - Congleton,2023-02-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
855730,Avon Drive - Congleton,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
855730,Avon Drive - Congleton,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
855730,Avon Drive - Congleton,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
855730,Avon Drive - Congleton,2023-02-24T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
855730,Avon Drive - Congleton,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
855730,Avon Drive - Congleton,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
855730,Avon Drive - Congleton,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
855730,Avon Drive - Congleton,2023-02-24T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-02-24T14:30:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
855730,Avon Drive - Congleton,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
855730,Avon Drive - Congleton,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
855730,Avon Drive - Congleton,2023-02-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-02-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-02-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
855730,Avon Drive - Congleton,2023-02-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.99
855730,Avon Drive - Congleton,2023-02-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.04
855730,Avon Drive - Congleton,2023-02-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.65
855730,Avon Drive - Congleton,2023-02-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-02-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-02-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
855730,Avon Drive - Congleton,2023-02-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
855730,Avon Drive - Congleton,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
855730,Avon Drive - Congleton,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
855730,Avon Drive - Congleton,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
855730,Avon Drive - Congleton,2023-02-24T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
855730,Avon Drive - Congleton,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
855730,Avon Drive - Congleton,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
855730,Avon Drive - Congleton,2023-02-24T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-02-24T14:20:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
855730,Avon Drive - Congleton,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
855730,Avon Drive - Congleton,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
855730,Avon Drive - Congleton,2023-02-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-02-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
855730,Avon Drive - Congleton,2023-02-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-02-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.52
855730,Avon Drive - Congleton,2023-02-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.08
855730,Avon Drive - Congleton,2023-02-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.35
855730,Avon Drive - Congleton,2023-02-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-02-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-02-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
855730,Avon Drive - Congleton,2023-02-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
855730,Avon Drive - Congleton,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
855730,Avon Drive - Congleton,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
855730,Avon Drive - Congleton,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
855730,Avon Drive - Congleton,2023-02-24T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
855730,Avon Drive - Congleton,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
855730,Avon Drive - Congleton,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.49
855730,Avon Drive - Congleton,2023-02-24T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
855730,Avon Drive - Congleton,2023-02-24T14:10:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
855730,Avon Drive - Congleton,2023-02-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-02-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
855730,Avon Drive - Congleton,2023-02-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
855730,Avon Drive - Congleton,2023-02-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-02-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-02-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
855730,Avon Drive - Congleton,2023-02-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.87
855730,Avon Drive - Congleton,2023-02-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.2
855730,Avon Drive - Congleton,2023-02-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.74
855730,Avon Drive - Congleton,2023-02-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-02-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-02-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
855730,Avon Drive - Congleton,2023-02-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
855730,Avon Drive - Congleton,2023-02-24T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-02-24T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-24T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-02-24T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
855730,Avon Drive - Congleton,2023-02-24T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
855730,Avon Drive - Congleton,2023-02-24T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-02-24T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-02-24T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-02-24T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-02-24T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-02-24T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-02-24T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-24T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-02-24T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
855730,Avon Drive - Congleton,2023-02-24T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
855730,Avon Drive - Congleton,2023-02-24T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.15
855730,Avon Drive - Congleton,2023-02-24T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-02-24T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-02-24T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-02-24T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
855730,Avon Drive - Congleton,2023-02-24T14:00:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-02-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
855730,Avon Drive - Congleton,2023-02-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
855730,Avon Drive - Congleton,2023-02-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
855730,Avon Drive - Congleton,2023-02-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-02-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-02-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-02-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.13
855730,Avon Drive - Congleton,2023-02-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.34
855730,Avon Drive - Congleton,2023-02-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.77
855730,Avon Drive - Congleton,2023-02-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
855730,Avon Drive - Congleton,2023-02-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-02-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-02-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
855730,Avon Drive - Congleton,2023-02-24T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-02-24T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-02-24T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-02-24T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
855730,Avon Drive - Congleton,2023-02-24T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
855730,Avon Drive - Congleton,2023-02-24T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
855730,Avon Drive - Congleton,2023-02-24T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-02-24T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-02-24T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-02-24T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-02-24T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-02-24T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-24T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-24T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
855730,Avon Drive - Congleton,2023-02-24T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
855730,Avon Drive - Congleton,2023-02-24T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
855730,Avon Drive - Congleton,2023-02-24T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-02-24T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-02-24T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-02-24T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-02-24T13:50:00.000+00:00,transformer,,Temperature,C,17.5
855730,Avon Drive - Congleton,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
855730,Avon Drive - Congleton,2023-02-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-02-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
855730,Avon Drive - Congleton,2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
855730,Avon Drive - Congleton,2023-02-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-02-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-02-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-02-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.15
855730,Avon Drive - Congleton,2023-02-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.89
855730,Avon Drive - Congleton,2023-02-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.63
855730,Avon Drive - Congleton,2023-02-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-02-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
855730,Avon Drive - Congleton,2023-02-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
855730,Avon Drive - Congleton,2023-02-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
855730,Avon Drive - Congleton,2023-02-24T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-24T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-02-24T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-02-24T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
855730,Avon Drive - Congleton,2023-02-24T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
855730,Avon Drive - Congleton,2023-02-24T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
855730,Avon Drive - Congleton,2023-02-24T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-02-24T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-02-24T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-02-24T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-02-24T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-02-24T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-24T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-24T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
855730,Avon Drive - Congleton,2023-02-24T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
855730,Avon Drive - Congleton,2023-02-24T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
855730,Avon Drive - Congleton,2023-02-24T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-02-24T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-02-24T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-02-24T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-02-24T13:40:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-02-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
855730,Avon Drive - Congleton,2023-02-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
855730,Avon Drive - Congleton,2023-02-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
855730,Avon Drive - Congleton,2023-02-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
855730,Avon Drive - Congleton,2023-02-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-02-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.87
855730,Avon Drive - Congleton,2023-02-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.95
855730,Avon Drive - Congleton,2023-02-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.87
855730,Avon Drive - Congleton,2023-02-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-02-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
855730,Avon Drive - Congleton,2023-02-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
855730,Avon Drive - Congleton,2023-02-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-02-24T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-02-24T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-02-24T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-02-24T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
855730,Avon Drive - Congleton,2023-02-24T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
855730,Avon Drive - Congleton,2023-02-24T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
855730,Avon Drive - Congleton,2023-02-24T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-02-24T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-02-24T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-02-24T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-02-24T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-02-24T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-24T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-02-24T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
855730,Avon Drive - Congleton,2023-02-24T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
855730,Avon Drive - Congleton,2023-02-24T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
855730,Avon Drive - Congleton,2023-02-24T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-02-24T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-02-24T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-02-24T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-02-24T13:30:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-02-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-02-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
855730,Avon Drive - Congleton,2023-02-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
855730,Avon Drive - Congleton,2023-02-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-02-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-02-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-02-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.43
855730,Avon Drive - Congleton,2023-02-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.46
855730,Avon Drive - Congleton,2023-02-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
855730,Avon Drive - Congleton,2023-02-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-02-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-02-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
855730,Avon Drive - Congleton,2023-02-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
855730,Avon Drive - Congleton,2023-02-24T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-02-24T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-24T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-02-24T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
855730,Avon Drive - Congleton,2023-02-24T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
855730,Avon Drive - Congleton,2023-02-24T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
855730,Avon Drive - Congleton,2023-02-24T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-02-24T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-02-24T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-02-24T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-02-24T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-02-24T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-02-24T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-02-24T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
855730,Avon Drive - Congleton,2023-02-24T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
855730,Avon Drive - Congleton,2023-02-24T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
855730,Avon Drive - Congleton,2023-02-24T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-02-24T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-02-24T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-02-24T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-02-24T13:20:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-02-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-02-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
855730,Avon Drive - Congleton,2023-02-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
855730,Avon Drive - Congleton,2023-02-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-02-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-02-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-02-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.48
855730,Avon Drive - Congleton,2023-02-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.31
855730,Avon Drive - Congleton,2023-02-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.49
855730,Avon Drive - Congleton,2023-02-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-02-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-02-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
855730,Avon Drive - Congleton,2023-02-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
855730,Avon Drive - Congleton,2023-02-24T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-02-24T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-02-24T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-02-24T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
855730,Avon Drive - Congleton,2023-02-24T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
855730,Avon Drive - Congleton,2023-02-24T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
855730,Avon Drive - Congleton,2023-02-24T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-02-24T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-02-24T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-02-24T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-02-24T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-02-24T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-02-24T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-24T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
855730,Avon Drive - Congleton,2023-02-24T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
855730,Avon Drive - Congleton,2023-02-24T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
855730,Avon Drive - Congleton,2023-02-24T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-02-24T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-02-24T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-02-24T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-02-24T13:10:00.000+00:00,transformer,,Temperature,C,18.2
855730,Avon Drive - Congleton,2023-02-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
855730,Avon Drive - Congleton,2023-02-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-02-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
855730,Avon Drive - Congleton,2023-02-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
855730,Avon Drive - Congleton,2023-02-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-02-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-02-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-02-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.81
855730,Avon Drive - Congleton,2023-02-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.51
855730,Avon Drive - Congleton,2023-02-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.78
855730,Avon Drive - Congleton,2023-02-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-02-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
855730,Avon Drive - Congleton,2023-02-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
855730,Avon Drive - Congleton,2023-02-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
855730,Avon Drive - Congleton,2023-02-24T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-02-24T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-02-24T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-02-24T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
855730,Avon Drive - Congleton,2023-02-24T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
855730,Avon Drive - Congleton,2023-02-24T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
855730,Avon Drive - Congleton,2023-02-24T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-02-24T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-02-24T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-02-24T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-02-24T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-02-24T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-02-24T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-02-24T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-02-24T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
855730,Avon Drive - Congleton,2023-02-24T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
855730,Avon Drive - Congleton,2023-02-24T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-02-24T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-02-24T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-02-24T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-02-24T13:00:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-02-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
855730,Avon Drive - Congleton,2023-02-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
855730,Avon Drive - Congleton,2023-02-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
855730,Avon Drive - Congleton,2023-02-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-02-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-02-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-02-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.07
855730,Avon Drive - Congleton,2023-02-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.1
855730,Avon Drive - Congleton,2023-02-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.82
855730,Avon Drive - Congleton,2023-02-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-02-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
855730,Avon Drive - Congleton,2023-02-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
855730,Avon Drive - Congleton,2023-02-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
855730,Avon Drive - Congleton,2023-02-24T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-02-24T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-02-24T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-02-24T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
855730,Avon Drive - Congleton,2023-02-24T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
855730,Avon Drive - Congleton,2023-02-24T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
855730,Avon Drive - Congleton,2023-02-24T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-02-24T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-02-24T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-02-24T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
855730,Avon Drive - Congleton,2023-02-24T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-02-24T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-02-24T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-02-24T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
855730,Avon Drive - Congleton,2023-02-24T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
855730,Avon Drive - Congleton,2023-02-24T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
855730,Avon Drive - Congleton,2023-02-24T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-02-24T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-02-24T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-02-24T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-02-24T12:50:00.000+00:00,transformer,,Temperature,C,17.6
855730,Avon Drive - Congleton,2023-02-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
855730,Avon Drive - Congleton,2023-02-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
855730,Avon Drive - Congleton,2023-02-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
855730,Avon Drive - Congleton,2023-02-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-02-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-02-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.31
855730,Avon Drive - Congleton,2023-02-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.33
855730,Avon Drive - Congleton,2023-02-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.67
855730,Avon Drive - Congleton,2023-02-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-02-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
855730,Avon Drive - Congleton,2023-02-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
855730,Avon Drive - Congleton,2023-02-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
855730,Avon Drive - Congleton,2023-02-24T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-02-24T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-02-24T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-02-24T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
855730,Avon Drive - Congleton,2023-02-24T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
855730,Avon Drive - Congleton,2023-02-24T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
855730,Avon Drive - Congleton,2023-02-24T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-02-24T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-02-24T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-02-24T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
855730,Avon Drive - Congleton,2023-02-24T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-02-24T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-24T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-24T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
855730,Avon Drive - Congleton,2023-02-24T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
855730,Avon Drive - Congleton,2023-02-24T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
855730,Avon Drive - Congleton,2023-02-24T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-02-24T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
855730,Avon Drive - Congleton,2023-02-24T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-02-24T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-02-24T12:40:00.000+00:00,transformer,,Temperature,C,17.5
855730,Avon Drive - Congleton,2023-02-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
855730,Avon Drive - Congleton,2023-02-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
