Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
855730,Avon Drive - Congleton,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
855730,Avon Drive - Congleton,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
855730,Avon Drive - Congleton,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
855730,Avon Drive - Congleton,2023-02-24T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-02-24T10:20:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
855730,Avon Drive - Congleton,2023-02-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-02-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
855730,Avon Drive - Congleton,2023-02-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
855730,Avon Drive - Congleton,2023-02-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
855730,Avon Drive - Congleton,2023-02-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-02-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-02-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
855730,Avon Drive - Congleton,2023-02-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.12
855730,Avon Drive - Congleton,2023-02-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.16
855730,Avon Drive - Congleton,2023-02-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
855730,Avon Drive - Congleton,2023-02-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-02-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-02-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
855730,Avon Drive - Congleton,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
855730,Avon Drive - Congleton,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
855730,Avon Drive - Congleton,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
855730,Avon Drive - Congleton,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.55
855730,Avon Drive - Congleton,2023-02-24T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
855730,Avon Drive - Congleton,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
855730,Avon Drive - Congleton,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
855730,Avon Drive - Congleton,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
855730,Avon Drive - Congleton,2023-02-24T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-02-24T10:10:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
855730,Avon Drive - Congleton,2023-02-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-02-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
855730,Avon Drive - Congleton,2023-02-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
855730,Avon Drive - Congleton,2023-02-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
855730,Avon Drive - Congleton,2023-02-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-02-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-02-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.4
855730,Avon Drive - Congleton,2023-02-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.84
855730,Avon Drive - Congleton,2023-02-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.45
855730,Avon Drive - Congleton,2023-02-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
855730,Avon Drive - Congleton,2023-02-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
855730,Avon Drive - Congleton,2023-02-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
855730,Avon Drive - Congleton,2023-02-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
855730,Avon Drive - Congleton,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
855730,Avon Drive - Congleton,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
855730,Avon Drive - Congleton,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
855730,Avon Drive - Congleton,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
855730,Avon Drive - Congleton,2023-02-24T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
855730,Avon Drive - Congleton,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
855730,Avon Drive - Congleton,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
855730,Avon Drive - Congleton,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
855730,Avon Drive - Congleton,2023-02-24T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-02-24T10:00:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-02-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
855730,Avon Drive - Congleton,2023-02-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-02-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
855730,Avon Drive - Congleton,2023-02-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
855730,Avon Drive - Congleton,2023-02-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
855730,Avon Drive - Congleton,2023-02-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-02-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-02-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.69
855730,Avon Drive - Congleton,2023-02-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.2
855730,Avon Drive - Congleton,2023-02-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.95
855730,Avon Drive - Congleton,2023-02-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-02-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
855730,Avon Drive - Congleton,2023-02-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
855730,Avon Drive - Congleton,2023-02-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
855730,Avon Drive - Congleton,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
855730,Avon Drive - Congleton,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
855730,Avon Drive - Congleton,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
855730,Avon Drive - Congleton,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
855730,Avon Drive - Congleton,2023-02-24T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
855730,Avon Drive - Congleton,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
855730,Avon Drive - Congleton,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
855730,Avon Drive - Congleton,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
855730,Avon Drive - Congleton,2023-02-24T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
855730,Avon Drive - Congleton,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-02-24T09:50:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-02-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
855730,Avon Drive - Congleton,2023-02-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-02-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
855730,Avon Drive - Congleton,2023-02-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
855730,Avon Drive - Congleton,2023-02-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-02-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-02-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.6
855730,Avon Drive - Congleton,2023-02-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.05
855730,Avon Drive - Congleton,2023-02-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.67
855730,Avon Drive - Congleton,2023-02-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-02-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
855730,Avon Drive - Congleton,2023-02-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-02-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
855730,Avon Drive - Congleton,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
855730,Avon Drive - Congleton,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
855730,Avon Drive - Congleton,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
855730,Avon Drive - Congleton,2023-02-24T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
855730,Avon Drive - Congleton,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
855730,Avon Drive - Congleton,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
855730,Avon Drive - Congleton,2023-02-24T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-02-24T09:40:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-02-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-02-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
855730,Avon Drive - Congleton,2023-02-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
855730,Avon Drive - Congleton,2023-02-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
855730,Avon Drive - Congleton,2023-02-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-02-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
855730,Avon Drive - Congleton,2023-02-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-02-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.27
855730,Avon Drive - Congleton,2023-02-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
855730,Avon Drive - Congleton,2023-02-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
855730,Avon Drive - Congleton,2023-02-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-02-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
855730,Avon Drive - Congleton,2023-02-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
855730,Avon Drive - Congleton,2023-02-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
855730,Avon Drive - Congleton,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
855730,Avon Drive - Congleton,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
855730,Avon Drive - Congleton,2023-02-24T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
855730,Avon Drive - Congleton,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
855730,Avon Drive - Congleton,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
855730,Avon Drive - Congleton,2023-02-24T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-02-24T09:30:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-02-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-02-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
855730,Avon Drive - Congleton,2023-02-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-02-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
855730,Avon Drive - Congleton,2023-02-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-02-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-02-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-02-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.25
855730,Avon Drive - Congleton,2023-02-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.03
855730,Avon Drive - Congleton,2023-02-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.99
855730,Avon Drive - Congleton,2023-02-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-02-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
855730,Avon Drive - Congleton,2023-02-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
855730,Avon Drive - Congleton,2023-02-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
855730,Avon Drive - Congleton,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
855730,Avon Drive - Congleton,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
855730,Avon Drive - Congleton,2023-02-24T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
855730,Avon Drive - Congleton,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
855730,Avon Drive - Congleton,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
855730,Avon Drive - Congleton,2023-02-24T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-02-24T09:20:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-02-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
855730,Avon Drive - Congleton,2023-02-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-02-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
855730,Avon Drive - Congleton,2023-02-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
855730,Avon Drive - Congleton,2023-02-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-02-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-02-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-02-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.87
855730,Avon Drive - Congleton,2023-02-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.84
855730,Avon Drive - Congleton,2023-02-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.59
855730,Avon Drive - Congleton,2023-02-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-02-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-02-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-02-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
855730,Avon Drive - Congleton,2023-02-24T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-02-24T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-24T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-24T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
855730,Avon Drive - Congleton,2023-02-24T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
855730,Avon Drive - Congleton,2023-02-24T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
855730,Avon Drive - Congleton,2023-02-24T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-02-24T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-02-24T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-02-24T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
855730,Avon Drive - Congleton,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
855730,Avon Drive - Congleton,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.44
855730,Avon Drive - Congleton,2023-02-24T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-02-24T09:10:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-02-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
855730,Avon Drive - Congleton,2023-02-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-02-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
855730,Avon Drive - Congleton,2023-02-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
855730,Avon Drive - Congleton,2023-02-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-02-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-02-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-02-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
855730,Avon Drive - Congleton,2023-02-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
855730,Avon Drive - Congleton,2023-02-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.74
855730,Avon Drive - Congleton,2023-02-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
855730,Avon Drive - Congleton,2023-02-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-02-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-02-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
855730,Avon Drive - Congleton,2023-02-24T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-02-24T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-02-24T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-02-24T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
855730,Avon Drive - Congleton,2023-02-24T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
855730,Avon Drive - Congleton,2023-02-24T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
855730,Avon Drive - Congleton,2023-02-24T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-02-24T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-02-24T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-02-24T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
855730,Avon Drive - Congleton,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
855730,Avon Drive - Congleton,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
855730,Avon Drive - Congleton,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.15
855730,Avon Drive - Congleton,2023-02-24T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
855730,Avon Drive - Congleton,2023-02-24T09:00:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-02-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
855730,Avon Drive - Congleton,2023-02-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-02-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
855730,Avon Drive - Congleton,2023-02-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-02-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
855730,Avon Drive - Congleton,2023-02-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
855730,Avon Drive - Congleton,2023-02-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-02-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-02-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
855730,Avon Drive - Congleton,2023-02-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.76
855730,Avon Drive - Congleton,2023-02-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.29
855730,Avon Drive - Congleton,2023-02-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
855730,Avon Drive - Congleton,2023-02-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-02-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
855730,Avon Drive - Congleton,2023-02-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
855730,Avon Drive - Congleton,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
855730,Avon Drive - Congleton,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
855730,Avon Drive - Congleton,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
855730,Avon Drive - Congleton,2023-02-24T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
855730,Avon Drive - Congleton,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
855730,Avon Drive - Congleton,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
855730,Avon Drive - Congleton,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
855730,Avon Drive - Congleton,2023-02-24T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-02-24T08:50:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-02-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
855730,Avon Drive - Congleton,2023-02-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-02-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
855730,Avon Drive - Congleton,2023-02-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
855730,Avon Drive - Congleton,2023-02-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-02-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-02-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-02-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.7
855730,Avon Drive - Congleton,2023-02-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.1
855730,Avon Drive - Congleton,2023-02-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.54
855730,Avon Drive - Congleton,2023-02-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-02-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-02-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-02-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
855730,Avon Drive - Congleton,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
855730,Avon Drive - Congleton,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
855730,Avon Drive - Congleton,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
855730,Avon Drive - Congleton,2023-02-24T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
855730,Avon Drive - Congleton,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
855730,Avon Drive - Congleton,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
855730,Avon Drive - Congleton,2023-02-24T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-02-24T08:40:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-02-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
855730,Avon Drive - Congleton,2023-02-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-02-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
855730,Avon Drive - Congleton,2023-02-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-02-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
855730,Avon Drive - Congleton,2023-02-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-02-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-02-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-02-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.35
855730,Avon Drive - Congleton,2023-02-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
855730,Avon Drive - Congleton,2023-02-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.42
855730,Avon Drive - Congleton,2023-02-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-02-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-02-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-02-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
855730,Avon Drive - Congleton,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
855730,Avon Drive - Congleton,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
855730,Avon Drive - Congleton,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
855730,Avon Drive - Congleton,2023-02-24T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
855730,Avon Drive - Congleton,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
855730,Avon Drive - Congleton,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
855730,Avon Drive - Congleton,2023-02-24T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-02-24T08:30:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-02-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
855730,Avon Drive - Congleton,2023-02-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-02-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
855730,Avon Drive - Congleton,2023-02-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-02-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
855730,Avon Drive - Congleton,2023-02-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-02-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-02-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-02-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.16
855730,Avon Drive - Congleton,2023-02-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.99
855730,Avon Drive - Congleton,2023-02-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.52
855730,Avon Drive - Congleton,2023-02-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-02-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
855730,Avon Drive - Congleton,2023-02-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-02-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
855730,Avon Drive - Congleton,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
855730,Avon Drive - Congleton,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
855730,Avon Drive - Congleton,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
855730,Avon Drive - Congleton,2023-02-24T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
855730,Avon Drive - Congleton,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
855730,Avon Drive - Congleton,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
855730,Avon Drive - Congleton,2023-02-24T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-02-24T08:20:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-02-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
855730,Avon Drive - Congleton,2023-02-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-02-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
855730,Avon Drive - Congleton,2023-02-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-02-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
855730,Avon Drive - Congleton,2023-02-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-02-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-02-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
855730,Avon Drive - Congleton,2023-02-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.5
855730,Avon Drive - Congleton,2023-02-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.8
855730,Avon Drive - Congleton,2023-02-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.17
855730,Avon Drive - Congleton,2023-02-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-02-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
855730,Avon Drive - Congleton,2023-02-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
855730,Avon Drive - Congleton,2023-02-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
855730,Avon Drive - Congleton,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
855730,Avon Drive - Congleton,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
855730,Avon Drive - Congleton,2023-02-24T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
855730,Avon Drive - Congleton,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
855730,Avon Drive - Congleton,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
855730,Avon Drive - Congleton,2023-02-24T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-02-24T08:10:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-02-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
855730,Avon Drive - Congleton,2023-02-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-02-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
855730,Avon Drive - Congleton,2023-02-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
