Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-02-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-02-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.67
855730,Avon Drive - Congleton,2023-02-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.52
855730,Avon Drive - Congleton,2023-02-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.47
855730,Avon Drive - Congleton,2023-02-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-02-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-02-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-02-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-02-24T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-02-24T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-24T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-24T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
855730,Avon Drive - Congleton,2023-02-24T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
855730,Avon Drive - Congleton,2023-02-24T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
855730,Avon Drive - Congleton,2023-02-24T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-02-24T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
855730,Avon Drive - Congleton,2023-02-24T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-02-24T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-02-24T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-02-24T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-24T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-02-24T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
855730,Avon Drive - Congleton,2023-02-24T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
855730,Avon Drive - Congleton,2023-02-24T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
855730,Avon Drive - Congleton,2023-02-24T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-02-24T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-02-24T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-02-24T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-02-24T03:30:00.000+00:00,transformer,,Temperature,C,14.9
855730,Avon Drive - Congleton,2023-02-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
855730,Avon Drive - Congleton,2023-02-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
855730,Avon Drive - Congleton,2023-02-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-02-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
855730,Avon Drive - Congleton,2023-02-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-02-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
855730,Avon Drive - Congleton,2023-02-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-02-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
855730,Avon Drive - Congleton,2023-02-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.51
855730,Avon Drive - Congleton,2023-02-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.95
855730,Avon Drive - Congleton,2023-02-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.78
855730,Avon Drive - Congleton,2023-02-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-02-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-02-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-02-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-02-24T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-02-24T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-02-24T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-24T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
855730,Avon Drive - Congleton,2023-02-24T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
855730,Avon Drive - Congleton,2023-02-24T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
855730,Avon Drive - Congleton,2023-02-24T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
855730,Avon Drive - Congleton,2023-02-24T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-02-24T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-02-24T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-02-24T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-02-24T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-24T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-02-24T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
855730,Avon Drive - Congleton,2023-02-24T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
855730,Avon Drive - Congleton,2023-02-24T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
855730,Avon Drive - Congleton,2023-02-24T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-02-24T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-02-24T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-02-24T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-02-24T03:20:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-02-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
855730,Avon Drive - Congleton,2023-02-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
855730,Avon Drive - Congleton,2023-02-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-02-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
855730,Avon Drive - Congleton,2023-02-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-02-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-02-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-02-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
855730,Avon Drive - Congleton,2023-02-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.64
855730,Avon Drive - Congleton,2023-02-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.8
855730,Avon Drive - Congleton,2023-02-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.85
855730,Avon Drive - Congleton,2023-02-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-02-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-02-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-02-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-02-24T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-02-24T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-24T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-02-24T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
855730,Avon Drive - Congleton,2023-02-24T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
855730,Avon Drive - Congleton,2023-02-24T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
855730,Avon Drive - Congleton,2023-02-24T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-02-24T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
855730,Avon Drive - Congleton,2023-02-24T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-02-24T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-02-24T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-02-24T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-02-24T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-24T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
855730,Avon Drive - Congleton,2023-02-24T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
855730,Avon Drive - Congleton,2023-02-24T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
855730,Avon Drive - Congleton,2023-02-24T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-02-24T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-02-24T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-02-24T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-02-24T03:10:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-02-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
855730,Avon Drive - Congleton,2023-02-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-02-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
855730,Avon Drive - Congleton,2023-02-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
855730,Avon Drive - Congleton,2023-02-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
855730,Avon Drive - Congleton,2023-02-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
855730,Avon Drive - Congleton,2023-02-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
855730,Avon Drive - Congleton,2023-02-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-02-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.24
855730,Avon Drive - Congleton,2023-02-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.22
855730,Avon Drive - Congleton,2023-02-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.7
855730,Avon Drive - Congleton,2023-02-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-02-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-02-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-02-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-02-24T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-24T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-24T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-02-24T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
855730,Avon Drive - Congleton,2023-02-24T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
855730,Avon Drive - Congleton,2023-02-24T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
855730,Avon Drive - Congleton,2023-02-24T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-02-24T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-02-24T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-02-24T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-02-24T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-24T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-02-24T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-24T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
855730,Avon Drive - Congleton,2023-02-24T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
855730,Avon Drive - Congleton,2023-02-24T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
855730,Avon Drive - Congleton,2023-02-24T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-02-24T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-02-24T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-02-24T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-02-24T03:00:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-02-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
855730,Avon Drive - Congleton,2023-02-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
855730,Avon Drive - Congleton,2023-02-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-02-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
855730,Avon Drive - Congleton,2023-02-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-02-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
855730,Avon Drive - Congleton,2023-02-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-02-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-02-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
855730,Avon Drive - Congleton,2023-02-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.2
855730,Avon Drive - Congleton,2023-02-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-02-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-02-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-02-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-02-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-02-24T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-24T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-02-24T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-24T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
855730,Avon Drive - Congleton,2023-02-24T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
855730,Avon Drive - Congleton,2023-02-24T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
855730,Avon Drive - Congleton,2023-02-24T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
855730,Avon Drive - Congleton,2023-02-24T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
855730,Avon Drive - Congleton,2023-02-24T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-02-24T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-02-24T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-02-24T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-24T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-24T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
855730,Avon Drive - Congleton,2023-02-24T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
855730,Avon Drive - Congleton,2023-02-24T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
855730,Avon Drive - Congleton,2023-02-24T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-02-24T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-02-24T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-02-24T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-02-24T02:50:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-02-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
855730,Avon Drive - Congleton,2023-02-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
855730,Avon Drive - Congleton,2023-02-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-02-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
855730,Avon Drive - Congleton,2023-02-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-02-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-02-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
855730,Avon Drive - Congleton,2023-02-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-02-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
855730,Avon Drive - Congleton,2023-02-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.56
855730,Avon Drive - Congleton,2023-02-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.44
855730,Avon Drive - Congleton,2023-02-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-02-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-02-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-02-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-02-24T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-02-24T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-02-24T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-24T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
855730,Avon Drive - Congleton,2023-02-24T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
855730,Avon Drive - Congleton,2023-02-24T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
855730,Avon Drive - Congleton,2023-02-24T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-02-24T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
855730,Avon Drive - Congleton,2023-02-24T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-02-24T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-02-24T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-24T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-02-24T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-24T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
855730,Avon Drive - Congleton,2023-02-24T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
855730,Avon Drive - Congleton,2023-02-24T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
855730,Avon Drive - Congleton,2023-02-24T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-02-24T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-02-24T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-02-24T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-02-24T02:40:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-02-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-02-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
855730,Avon Drive - Congleton,2023-02-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-02-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
855730,Avon Drive - Congleton,2023-02-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-02-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
855730,Avon Drive - Congleton,2023-02-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-02-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
855730,Avon Drive - Congleton,2023-02-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
855730,Avon Drive - Congleton,2023-02-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.81
855730,Avon Drive - Congleton,2023-02-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.79
855730,Avon Drive - Congleton,2023-02-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.42
855730,Avon Drive - Congleton,2023-02-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-02-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-02-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-02-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-02-24T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-02-24T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-02-24T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-24T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
855730,Avon Drive - Congleton,2023-02-24T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
855730,Avon Drive - Congleton,2023-02-24T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
855730,Avon Drive - Congleton,2023-02-24T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-02-24T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-02-24T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-02-24T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-02-24T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-24T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-24T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-24T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
855730,Avon Drive - Congleton,2023-02-24T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
855730,Avon Drive - Congleton,2023-02-24T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
855730,Avon Drive - Congleton,2023-02-24T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-02-24T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-02-24T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-02-24T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-02-24T02:30:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-02-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-02-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
855730,Avon Drive - Congleton,2023-02-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
855730,Avon Drive - Congleton,2023-02-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-02-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
855730,Avon Drive - Congleton,2023-02-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-02-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
855730,Avon Drive - Congleton,2023-02-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-02-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.32
855730,Avon Drive - Congleton,2023-02-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.56
855730,Avon Drive - Congleton,2023-02-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.66
855730,Avon Drive - Congleton,2023-02-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-02-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-02-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-02-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-02-24T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-02-24T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-02-24T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-02-24T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
855730,Avon Drive - Congleton,2023-02-24T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
855730,Avon Drive - Congleton,2023-02-24T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
855730,Avon Drive - Congleton,2023-02-24T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-02-24T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-02-24T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-02-24T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-02-24T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-02-24T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-24T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-24T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
855730,Avon Drive - Congleton,2023-02-24T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
855730,Avon Drive - Congleton,2023-02-24T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
855730,Avon Drive - Congleton,2023-02-24T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-02-24T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-02-24T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-02-24T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-02-24T02:20:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-02-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-02-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
855730,Avon Drive - Congleton,2023-02-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
855730,Avon Drive - Congleton,2023-02-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
855730,Avon Drive - Congleton,2023-02-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
855730,Avon Drive - Congleton,2023-02-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-02-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
855730,Avon Drive - Congleton,2023-02-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
855730,Avon Drive - Congleton,2023-02-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.16
855730,Avon Drive - Congleton,2023-02-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-02-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-02-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-02-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-02-24T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-02-24T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-02-24T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-24T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
855730,Avon Drive - Congleton,2023-02-24T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
855730,Avon Drive - Congleton,2023-02-24T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
855730,Avon Drive - Congleton,2023-02-24T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-02-24T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-02-24T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-02-24T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-02-24T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-02-24T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-24T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-02-24T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
855730,Avon Drive - Congleton,2023-02-24T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
855730,Avon Drive - Congleton,2023-02-24T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
855730,Avon Drive - Congleton,2023-02-24T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-02-24T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-02-24T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-02-24T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-02-24T02:10:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-02-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-02-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
855730,Avon Drive - Congleton,2023-02-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-02-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
855730,Avon Drive - Congleton,2023-02-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
855730,Avon Drive - Congleton,2023-02-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
855730,Avon Drive - Congleton,2023-02-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
855730,Avon Drive - Congleton,2023-02-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.62
855730,Avon Drive - Congleton,2023-02-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.25
855730,Avon Drive - Congleton,2023-02-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.83
855730,Avon Drive - Congleton,2023-02-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-02-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-02-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-02-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-02-24T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-02-24T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-24T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-24T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
855730,Avon Drive - Congleton,2023-02-24T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
855730,Avon Drive - Congleton,2023-02-24T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
855730,Avon Drive - Congleton,2023-02-24T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-02-24T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-02-24T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-02-24T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-02-24T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-02-24T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-24T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-24T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
855730,Avon Drive - Congleton,2023-02-24T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
855730,Avon Drive - Congleton,2023-02-24T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
855730,Avon Drive - Congleton,2023-02-24T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-02-24T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-02-24T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-02-24T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-02-24T02:00:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-02-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
855730,Avon Drive - Congleton,2023-02-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-02-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
855730,Avon Drive - Congleton,2023-02-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-02-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
855730,Avon Drive - Congleton,2023-02-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-02-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
855730,Avon Drive - Congleton,2023-02-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
855730,Avon Drive - Congleton,2023-02-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
855730,Avon Drive - Congleton,2023-02-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.94
855730,Avon Drive - Congleton,2023-02-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.52
855730,Avon Drive - Congleton,2023-02-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-02-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-02-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-02-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-02-24T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-02-24T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-24T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-02-24T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
855730,Avon Drive - Congleton,2023-02-24T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
855730,Avon Drive - Congleton,2023-02-24T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
855730,Avon Drive - Congleton,2023-02-24T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-02-24T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-02-24T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-02-24T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-02-24T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-24T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-02-24T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-02-24T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
855730,Avon Drive - Congleton,2023-02-24T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
855730,Avon Drive - Congleton,2023-02-24T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
855730,Avon Drive - Congleton,2023-02-24T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-02-24T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-02-24T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-02-24T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-02-24T01:50:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-02-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-02-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
855730,Avon Drive - Congleton,2023-02-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
855730,Avon Drive - Congleton,2023-02-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
855730,Avon Drive - Congleton,2023-02-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-02-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
855730,Avon Drive - Congleton,2023-02-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
855730,Avon Drive - Congleton,2023-02-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
855730,Avon Drive - Congleton,2023-02-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.49
855730,Avon Drive - Congleton,2023-02-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.59
855730,Avon Drive - Congleton,2023-02-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-02-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-02-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-02-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-02-24T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-02-24T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-02-24T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-24T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
855730,Avon Drive - Congleton,2023-02-24T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
855730,Avon Drive - Congleton,2023-02-24T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
855730,Avon Drive - Congleton,2023-02-24T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-02-24T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-02-24T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-02-24T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-02-24T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-02-24T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-02-24T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-02-24T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
855730,Avon Drive - Congleton,2023-02-24T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
855730,Avon Drive - Congleton,2023-02-24T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
855730,Avon Drive - Congleton,2023-02-24T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-02-24T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-02-24T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-02-24T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-02-24T01:40:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-02-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-02-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
855730,Avon Drive - Congleton,2023-02-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
855730,Avon Drive - Congleton,2023-02-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
855730,Avon Drive - Congleton,2023-02-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-02-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
855730,Avon Drive - Congleton,2023-02-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
855730,Avon Drive - Congleton,2023-02-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.65
855730,Avon Drive - Congleton,2023-02-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.2
855730,Avon Drive - Congleton,2023-02-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.58
855730,Avon Drive - Congleton,2023-02-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-02-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-02-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-02-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-02-24T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-02-24T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-02-24T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-02-24T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
855730,Avon Drive - Congleton,2023-02-24T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
855730,Avon Drive - Congleton,2023-02-24T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
855730,Avon Drive - Congleton,2023-02-24T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-02-24T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-02-24T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-02-24T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-02-24T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-02-24T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-02-24T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-02-24T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
855730,Avon Drive - Congleton,2023-02-24T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
855730,Avon Drive - Congleton,2023-02-24T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
855730,Avon Drive - Congleton,2023-02-24T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-02-24T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-02-24T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-02-24T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-02-24T01:30:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-02-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-02-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
855730,Avon Drive - Congleton,2023-02-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
855730,Avon Drive - Congleton,2023-02-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
855730,Avon Drive - Congleton,2023-02-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
855730,Avon Drive - Congleton,2023-02-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-02-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.65
855730,Avon Drive - Congleton,2023-02-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
855730,Avon Drive - Congleton,2023-02-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.62
855730,Avon Drive - Congleton,2023-02-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-02-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-02-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-02-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-02-24T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-02-24T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-02-24T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-24T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
855730,Avon Drive - Congleton,2023-02-24T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
855730,Avon Drive - Congleton,2023-02-24T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
855730,Avon Drive - Congleton,2023-02-24T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-02-24T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-02-24T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-02-24T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-02-24T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
