Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.74
855730,Avon Drive - Congleton,2023-02-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.01
855730,Avon Drive - Congleton,2023-02-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-02-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
855730,Avon Drive - Congleton,2023-02-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-02-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
855730,Avon Drive - Congleton,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
855730,Avon Drive - Congleton,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
855730,Avon Drive - Congleton,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
855730,Avon Drive - Congleton,2023-02-25T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
855730,Avon Drive - Congleton,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
855730,Avon Drive - Congleton,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
855730,Avon Drive - Congleton,2023-02-25T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-02-25T23:00:00.000+00:00,transformer,,Temperature,C,13.9
855730,Avon Drive - Congleton,2023-02-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
855730,Avon Drive - Congleton,2023-02-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
855730,Avon Drive - Congleton,2023-02-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
855730,Avon Drive - Congleton,2023-02-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
855730,Avon Drive - Congleton,2023-02-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-02-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
855730,Avon Drive - Congleton,2023-02-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-02-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.08
855730,Avon Drive - Congleton,2023-02-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
855730,Avon Drive - Congleton,2023-02-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.48
855730,Avon Drive - Congleton,2023-02-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-02-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
855730,Avon Drive - Congleton,2023-02-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-02-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
855730,Avon Drive - Congleton,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
855730,Avon Drive - Congleton,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
855730,Avon Drive - Congleton,2023-02-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
855730,Avon Drive - Congleton,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
855730,Avon Drive - Congleton,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
855730,Avon Drive - Congleton,2023-02-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-02-25T22:50:00.000+00:00,transformer,,Temperature,C,14.0
855730,Avon Drive - Congleton,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
855730,Avon Drive - Congleton,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
855730,Avon Drive - Congleton,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
855730,Avon Drive - Congleton,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
855730,Avon Drive - Congleton,2023-02-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-02-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
855730,Avon Drive - Congleton,2023-02-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
855730,Avon Drive - Congleton,2023-02-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
855730,Avon Drive - Congleton,2023-02-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.12
855730,Avon Drive - Congleton,2023-02-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.75
855730,Avon Drive - Congleton,2023-02-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-02-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
855730,Avon Drive - Congleton,2023-02-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-02-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
855730,Avon Drive - Congleton,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
855730,Avon Drive - Congleton,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
855730,Avon Drive - Congleton,2023-02-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
855730,Avon Drive - Congleton,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
855730,Avon Drive - Congleton,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
855730,Avon Drive - Congleton,2023-02-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-02-25T22:40:00.000+00:00,transformer,,Temperature,C,14.1
855730,Avon Drive - Congleton,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
855730,Avon Drive - Congleton,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
855730,Avon Drive - Congleton,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
855730,Avon Drive - Congleton,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
855730,Avon Drive - Congleton,2023-02-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
855730,Avon Drive - Congleton,2023-02-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
855730,Avon Drive - Congleton,2023-02-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.62
855730,Avon Drive - Congleton,2023-02-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
855730,Avon Drive - Congleton,2023-02-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.77
855730,Avon Drive - Congleton,2023-02-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-02-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
855730,Avon Drive - Congleton,2023-02-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-02-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
855730,Avon Drive - Congleton,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
855730,Avon Drive - Congleton,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
855730,Avon Drive - Congleton,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
855730,Avon Drive - Congleton,2023-02-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
855730,Avon Drive - Congleton,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
855730,Avon Drive - Congleton,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
855730,Avon Drive - Congleton,2023-02-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-02-25T22:30:00.000+00:00,transformer,,Temperature,C,14.2
855730,Avon Drive - Congleton,2023-02-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-02-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
855730,Avon Drive - Congleton,2023-02-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
855730,Avon Drive - Congleton,2023-02-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
855730,Avon Drive - Congleton,2023-02-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
855730,Avon Drive - Congleton,2023-02-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
855730,Avon Drive - Congleton,2023-02-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.16
855730,Avon Drive - Congleton,2023-02-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
855730,Avon Drive - Congleton,2023-02-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.15
855730,Avon Drive - Congleton,2023-02-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-02-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
855730,Avon Drive - Congleton,2023-02-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
855730,Avon Drive - Congleton,2023-02-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
855730,Avon Drive - Congleton,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
855730,Avon Drive - Congleton,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
855730,Avon Drive - Congleton,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
855730,Avon Drive - Congleton,2023-02-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
855730,Avon Drive - Congleton,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
855730,Avon Drive - Congleton,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
855730,Avon Drive - Congleton,2023-02-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-02-25T22:20:00.000+00:00,transformer,,Temperature,C,14.4
855730,Avon Drive - Congleton,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
855730,Avon Drive - Congleton,2023-02-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
855730,Avon Drive - Congleton,2023-02-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
855730,Avon Drive - Congleton,2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
855730,Avon Drive - Congleton,2023-02-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
855730,Avon Drive - Congleton,2023-02-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-02-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.61
855730,Avon Drive - Congleton,2023-02-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
855730,Avon Drive - Congleton,2023-02-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.61
855730,Avon Drive - Congleton,2023-02-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-02-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
855730,Avon Drive - Congleton,2023-02-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-02-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
855730,Avon Drive - Congleton,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
855730,Avon Drive - Congleton,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
855730,Avon Drive - Congleton,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
855730,Avon Drive - Congleton,2023-02-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.33
855730,Avon Drive - Congleton,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
855730,Avon Drive - Congleton,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
855730,Avon Drive - Congleton,2023-02-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
855730,Avon Drive - Congleton,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-02-25T22:10:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
855730,Avon Drive - Congleton,2023-02-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
855730,Avon Drive - Congleton,2023-02-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
855730,Avon Drive - Congleton,2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
855730,Avon Drive - Congleton,2023-02-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-02-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
855730,Avon Drive - Congleton,2023-02-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-02-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.25
855730,Avon Drive - Congleton,2023-02-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.84
855730,Avon Drive - Congleton,2023-02-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.79
855730,Avon Drive - Congleton,2023-02-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
855730,Avon Drive - Congleton,2023-02-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
855730,Avon Drive - Congleton,2023-02-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
855730,Avon Drive - Congleton,2023-02-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
855730,Avon Drive - Congleton,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
855730,Avon Drive - Congleton,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
855730,Avon Drive - Congleton,2023-02-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
855730,Avon Drive - Congleton,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
855730,Avon Drive - Congleton,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
855730,Avon Drive - Congleton,2023-02-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-02-25T22:00:00.000+00:00,transformer,,Temperature,C,14.7
855730,Avon Drive - Congleton,2023-02-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
855730,Avon Drive - Congleton,2023-02-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-02-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
855730,Avon Drive - Congleton,2023-02-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-02-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
855730,Avon Drive - Congleton,2023-02-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-02-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
855730,Avon Drive - Congleton,2023-02-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
855730,Avon Drive - Congleton,2023-02-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.51
855730,Avon Drive - Congleton,2023-02-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.91
855730,Avon Drive - Congleton,2023-02-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.63
855730,Avon Drive - Congleton,2023-02-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-02-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
855730,Avon Drive - Congleton,2023-02-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
855730,Avon Drive - Congleton,2023-02-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
855730,Avon Drive - Congleton,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
855730,Avon Drive - Congleton,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
855730,Avon Drive - Congleton,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
855730,Avon Drive - Congleton,2023-02-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
855730,Avon Drive - Congleton,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
855730,Avon Drive - Congleton,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
855730,Avon Drive - Congleton,2023-02-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-02-25T21:50:00.000+00:00,transformer,,Temperature,C,14.9
855730,Avon Drive - Congleton,2023-02-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-02-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-02-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-02-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-02-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
855730,Avon Drive - Congleton,2023-02-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-02-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
855730,Avon Drive - Congleton,2023-02-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
855730,Avon Drive - Congleton,2023-02-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.22
855730,Avon Drive - Congleton,2023-02-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.95
855730,Avon Drive - Congleton,2023-02-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
855730,Avon Drive - Congleton,2023-02-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-02-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
855730,Avon Drive - Congleton,2023-02-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
855730,Avon Drive - Congleton,2023-02-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
855730,Avon Drive - Congleton,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
855730,Avon Drive - Congleton,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
855730,Avon Drive - Congleton,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
855730,Avon Drive - Congleton,2023-02-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
855730,Avon Drive - Congleton,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
855730,Avon Drive - Congleton,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
855730,Avon Drive - Congleton,2023-02-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-02-25T21:40:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-02-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
855730,Avon Drive - Congleton,2023-02-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
855730,Avon Drive - Congleton,2023-02-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
855730,Avon Drive - Congleton,2023-02-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-02-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
855730,Avon Drive - Congleton,2023-02-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-02-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
855730,Avon Drive - Congleton,2023-02-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
855730,Avon Drive - Congleton,2023-02-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.38
855730,Avon Drive - Congleton,2023-02-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.85
855730,Avon Drive - Congleton,2023-02-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.3
855730,Avon Drive - Congleton,2023-02-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-02-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
855730,Avon Drive - Congleton,2023-02-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
855730,Avon Drive - Congleton,2023-02-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
855730,Avon Drive - Congleton,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
855730,Avon Drive - Congleton,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
855730,Avon Drive - Congleton,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
855730,Avon Drive - Congleton,2023-02-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
855730,Avon Drive - Congleton,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
855730,Avon Drive - Congleton,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
855730,Avon Drive - Congleton,2023-02-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-02-25T21:30:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-02-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
855730,Avon Drive - Congleton,2023-02-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
855730,Avon Drive - Congleton,2023-02-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
855730,Avon Drive - Congleton,2023-02-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-02-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
855730,Avon Drive - Congleton,2023-02-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-02-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
855730,Avon Drive - Congleton,2023-02-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
855730,Avon Drive - Congleton,2023-02-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.99
855730,Avon Drive - Congleton,2023-02-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
855730,Avon Drive - Congleton,2023-02-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.16
855730,Avon Drive - Congleton,2023-02-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-02-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
855730,Avon Drive - Congleton,2023-02-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
855730,Avon Drive - Congleton,2023-02-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
855730,Avon Drive - Congleton,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
855730,Avon Drive - Congleton,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
855730,Avon Drive - Congleton,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
855730,Avon Drive - Congleton,2023-02-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
855730,Avon Drive - Congleton,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
855730,Avon Drive - Congleton,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
855730,Avon Drive - Congleton,2023-02-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-02-25T21:20:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-02-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
855730,Avon Drive - Congleton,2023-02-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
855730,Avon Drive - Congleton,2023-02-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-02-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-02-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
855730,Avon Drive - Congleton,2023-02-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-02-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
855730,Avon Drive - Congleton,2023-02-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-02-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.4
855730,Avon Drive - Congleton,2023-02-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.26
855730,Avon Drive - Congleton,2023-02-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.75
855730,Avon Drive - Congleton,2023-02-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-02-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
855730,Avon Drive - Congleton,2023-02-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
855730,Avon Drive - Congleton,2023-02-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
855730,Avon Drive - Congleton,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
855730,Avon Drive - Congleton,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
855730,Avon Drive - Congleton,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
855730,Avon Drive - Congleton,2023-02-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
855730,Avon Drive - Congleton,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
855730,Avon Drive - Congleton,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
855730,Avon Drive - Congleton,2023-02-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-02-25T21:10:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-02-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
855730,Avon Drive - Congleton,2023-02-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-02-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
855730,Avon Drive - Congleton,2023-02-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
855730,Avon Drive - Congleton,2023-02-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-02-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-02-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-02-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.04
855730,Avon Drive - Congleton,2023-02-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.6
855730,Avon Drive - Congleton,2023-02-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.22
855730,Avon Drive - Congleton,2023-02-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-02-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
855730,Avon Drive - Congleton,2023-02-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
855730,Avon Drive - Congleton,2023-02-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
855730,Avon Drive - Congleton,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
855730,Avon Drive - Congleton,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
855730,Avon Drive - Congleton,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
855730,Avon Drive - Congleton,2023-02-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
855730,Avon Drive - Congleton,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
855730,Avon Drive - Congleton,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
855730,Avon Drive - Congleton,2023-02-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-02-25T21:00:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
855730,Avon Drive - Congleton,2023-02-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-02-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
855730,Avon Drive - Congleton,2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
855730,Avon Drive - Congleton,2023-02-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-02-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-02-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-02-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.79
855730,Avon Drive - Congleton,2023-02-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.18
855730,Avon Drive - Congleton,2023-02-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.33
855730,Avon Drive - Congleton,2023-02-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-02-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
855730,Avon Drive - Congleton,2023-02-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
855730,Avon Drive - Congleton,2023-02-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
855730,Avon Drive - Congleton,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
855730,Avon Drive - Congleton,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
855730,Avon Drive - Congleton,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
855730,Avon Drive - Congleton,2023-02-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
