Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
855730,Avon Drive - Congleton,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
855730,Avon Drive - Congleton,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
855730,Avon Drive - Congleton,2023-02-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-02-25T20:50:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
855730,Avon Drive - Congleton,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
855730,Avon Drive - Congleton,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-02-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-02-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-02-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-02-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.79
855730,Avon Drive - Congleton,2023-02-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.08
855730,Avon Drive - Congleton,2023-02-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.41
855730,Avon Drive - Congleton,2023-02-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-02-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
855730,Avon Drive - Congleton,2023-02-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
855730,Avon Drive - Congleton,2023-02-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
855730,Avon Drive - Congleton,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
855730,Avon Drive - Congleton,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
855730,Avon Drive - Congleton,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
855730,Avon Drive - Congleton,2023-02-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.33
855730,Avon Drive - Congleton,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
855730,Avon Drive - Congleton,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
855730,Avon Drive - Congleton,2023-02-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-02-25T20:40:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
855730,Avon Drive - Congleton,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
855730,Avon Drive - Congleton,2023-02-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-02-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-02-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-02-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.8
855730,Avon Drive - Congleton,2023-02-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.56
855730,Avon Drive - Congleton,2023-02-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.4
855730,Avon Drive - Congleton,2023-02-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-02-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
855730,Avon Drive - Congleton,2023-02-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
855730,Avon Drive - Congleton,2023-02-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
855730,Avon Drive - Congleton,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
855730,Avon Drive - Congleton,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
855730,Avon Drive - Congleton,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
855730,Avon Drive - Congleton,2023-02-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
855730,Avon Drive - Congleton,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
855730,Avon Drive - Congleton,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
855730,Avon Drive - Congleton,2023-02-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-02-25T20:30:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
855730,Avon Drive - Congleton,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
855730,Avon Drive - Congleton,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
855730,Avon Drive - Congleton,2023-02-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-02-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-02-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.25
855730,Avon Drive - Congleton,2023-02-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.89
855730,Avon Drive - Congleton,2023-02-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.38
855730,Avon Drive - Congleton,2023-02-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-02-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
855730,Avon Drive - Congleton,2023-02-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
855730,Avon Drive - Congleton,2023-02-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
855730,Avon Drive - Congleton,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
855730,Avon Drive - Congleton,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
855730,Avon Drive - Congleton,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
855730,Avon Drive - Congleton,2023-02-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
855730,Avon Drive - Congleton,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
855730,Avon Drive - Congleton,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
855730,Avon Drive - Congleton,2023-02-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
855730,Avon Drive - Congleton,2023-02-25T20:20:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
855730,Avon Drive - Congleton,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
855730,Avon Drive - Congleton,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-02-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-02-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
855730,Avon Drive - Congleton,2023-02-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-02-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.59
855730,Avon Drive - Congleton,2023-02-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.37
855730,Avon Drive - Congleton,2023-02-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.45
855730,Avon Drive - Congleton,2023-02-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-02-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
855730,Avon Drive - Congleton,2023-02-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
855730,Avon Drive - Congleton,2023-02-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
855730,Avon Drive - Congleton,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
855730,Avon Drive - Congleton,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
855730,Avon Drive - Congleton,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
855730,Avon Drive - Congleton,2023-02-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
855730,Avon Drive - Congleton,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
855730,Avon Drive - Congleton,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
855730,Avon Drive - Congleton,2023-02-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
855730,Avon Drive - Congleton,2023-02-25T20:10:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
855730,Avon Drive - Congleton,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
855730,Avon Drive - Congleton,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
855730,Avon Drive - Congleton,2023-02-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-02-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
855730,Avon Drive - Congleton,2023-02-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-02-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.32
855730,Avon Drive - Congleton,2023-02-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.66
855730,Avon Drive - Congleton,2023-02-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.81
855730,Avon Drive - Congleton,2023-02-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-02-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
855730,Avon Drive - Congleton,2023-02-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
855730,Avon Drive - Congleton,2023-02-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
855730,Avon Drive - Congleton,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.69
855730,Avon Drive - Congleton,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
855730,Avon Drive - Congleton,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
855730,Avon Drive - Congleton,2023-02-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
855730,Avon Drive - Congleton,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
855730,Avon Drive - Congleton,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.61
855730,Avon Drive - Congleton,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
855730,Avon Drive - Congleton,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.14
855730,Avon Drive - Congleton,2023-02-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
855730,Avon Drive - Congleton,2023-02-25T20:00:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
855730,Avon Drive - Congleton,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
855730,Avon Drive - Congleton,2023-02-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-02-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-02-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-02-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.3
855730,Avon Drive - Congleton,2023-02-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.37
855730,Avon Drive - Congleton,2023-02-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.77
855730,Avon Drive - Congleton,2023-02-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
855730,Avon Drive - Congleton,2023-02-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
855730,Avon Drive - Congleton,2023-02-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
855730,Avon Drive - Congleton,2023-02-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
855730,Avon Drive - Congleton,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
855730,Avon Drive - Congleton,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
855730,Avon Drive - Congleton,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
855730,Avon Drive - Congleton,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.61
855730,Avon Drive - Congleton,2023-02-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
855730,Avon Drive - Congleton,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
855730,Avon Drive - Congleton,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
855730,Avon Drive - Congleton,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.41
855730,Avon Drive - Congleton,2023-02-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
855730,Avon Drive - Congleton,2023-02-25T19:50:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
855730,Avon Drive - Congleton,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
855730,Avon Drive - Congleton,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
855730,Avon Drive - Congleton,2023-02-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-02-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-02-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-02-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.58
855730,Avon Drive - Congleton,2023-02-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.68
855730,Avon Drive - Congleton,2023-02-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.02
855730,Avon Drive - Congleton,2023-02-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
855730,Avon Drive - Congleton,2023-02-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
855730,Avon Drive - Congleton,2023-02-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
855730,Avon Drive - Congleton,2023-02-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
855730,Avon Drive - Congleton,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
855730,Avon Drive - Congleton,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
855730,Avon Drive - Congleton,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.81
855730,Avon Drive - Congleton,2023-02-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
855730,Avon Drive - Congleton,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
855730,Avon Drive - Congleton,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.71
855730,Avon Drive - Congleton,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
855730,Avon Drive - Congleton,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.23
855730,Avon Drive - Congleton,2023-02-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
855730,Avon Drive - Congleton,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
855730,Avon Drive - Congleton,2023-02-25T19:40:00.000+00:00,transformer,,Temperature,C,14.4
855730,Avon Drive - Congleton,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
855730,Avon Drive - Congleton,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
855730,Avon Drive - Congleton,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
855730,Avon Drive - Congleton,2023-02-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-02-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-02-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-02-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.78
855730,Avon Drive - Congleton,2023-02-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.26
855730,Avon Drive - Congleton,2023-02-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.04
855730,Avon Drive - Congleton,2023-02-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
855730,Avon Drive - Congleton,2023-02-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
855730,Avon Drive - Congleton,2023-02-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
855730,Avon Drive - Congleton,2023-02-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
855730,Avon Drive - Congleton,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
855730,Avon Drive - Congleton,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
855730,Avon Drive - Congleton,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.99
855730,Avon Drive - Congleton,2023-02-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.4
855730,Avon Drive - Congleton,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
855730,Avon Drive - Congleton,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
855730,Avon Drive - Congleton,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.14
855730,Avon Drive - Congleton,2023-02-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
855730,Avon Drive - Congleton,2023-02-25T19:30:00.000+00:00,transformer,,Temperature,C,14.4
855730,Avon Drive - Congleton,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
855730,Avon Drive - Congleton,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
855730,Avon Drive - Congleton,2023-02-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
855730,Avon Drive - Congleton,2023-02-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-02-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-02-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.4
855730,Avon Drive - Congleton,2023-02-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.03
855730,Avon Drive - Congleton,2023-02-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.12
855730,Avon Drive - Congleton,2023-02-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
855730,Avon Drive - Congleton,2023-02-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
855730,Avon Drive - Congleton,2023-02-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
855730,Avon Drive - Congleton,2023-02-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
855730,Avon Drive - Congleton,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
855730,Avon Drive - Congleton,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
855730,Avon Drive - Congleton,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
855730,Avon Drive - Congleton,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.74
855730,Avon Drive - Congleton,2023-02-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
855730,Avon Drive - Congleton,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
855730,Avon Drive - Congleton,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.36
855730,Avon Drive - Congleton,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
855730,Avon Drive - Congleton,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.46
855730,Avon Drive - Congleton,2023-02-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
855730,Avon Drive - Congleton,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
855730,Avon Drive - Congleton,2023-02-25T19:20:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
855730,Avon Drive - Congleton,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
855730,Avon Drive - Congleton,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
855730,Avon Drive - Congleton,2023-02-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
855730,Avon Drive - Congleton,2023-02-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
855730,Avon Drive - Congleton,2023-02-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-02-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.3
855730,Avon Drive - Congleton,2023-02-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.38
855730,Avon Drive - Congleton,2023-02-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.2
855730,Avon Drive - Congleton,2023-02-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
855730,Avon Drive - Congleton,2023-02-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
855730,Avon Drive - Congleton,2023-02-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
855730,Avon Drive - Congleton,2023-02-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
855730,Avon Drive - Congleton,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
855730,Avon Drive - Congleton,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
855730,Avon Drive - Congleton,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
855730,Avon Drive - Congleton,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.56
855730,Avon Drive - Congleton,2023-02-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.7
855730,Avon Drive - Congleton,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
855730,Avon Drive - Congleton,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
855730,Avon Drive - Congleton,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
855730,Avon Drive - Congleton,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
855730,Avon Drive - Congleton,2023-02-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
855730,Avon Drive - Congleton,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-02-25T19:10:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
855730,Avon Drive - Congleton,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
855730,Avon Drive - Congleton,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
855730,Avon Drive - Congleton,2023-02-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
855730,Avon Drive - Congleton,2023-02-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-02-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
855730,Avon Drive - Congleton,2023-02-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.52
855730,Avon Drive - Congleton,2023-02-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.5
855730,Avon Drive - Congleton,2023-02-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.45
855730,Avon Drive - Congleton,2023-02-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
855730,Avon Drive - Congleton,2023-02-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
855730,Avon Drive - Congleton,2023-02-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
855730,Avon Drive - Congleton,2023-02-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
855730,Avon Drive - Congleton,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
855730,Avon Drive - Congleton,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
855730,Avon Drive - Congleton,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.91
855730,Avon Drive - Congleton,2023-02-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
855730,Avon Drive - Congleton,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
855730,Avon Drive - Congleton,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
855730,Avon Drive - Congleton,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.15
855730,Avon Drive - Congleton,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
855730,Avon Drive - Congleton,2023-02-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-02-25T19:00:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
855730,Avon Drive - Congleton,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
855730,Avon Drive - Congleton,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
855730,Avon Drive - Congleton,2023-02-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
855730,Avon Drive - Congleton,2023-02-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-02-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-02-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.52
855730,Avon Drive - Congleton,2023-02-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
855730,Avon Drive - Congleton,2023-02-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.26
855730,Avon Drive - Congleton,2023-02-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-02-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
855730,Avon Drive - Congleton,2023-02-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
855730,Avon Drive - Congleton,2023-02-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
855730,Avon Drive - Congleton,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
855730,Avon Drive - Congleton,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
855730,Avon Drive - Congleton,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.28
855730,Avon Drive - Congleton,2023-02-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
855730,Avon Drive - Congleton,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.0
855730,Avon Drive - Congleton,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
855730,Avon Drive - Congleton,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
855730,Avon Drive - Congleton,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.6
855730,Avon Drive - Congleton,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
855730,Avon Drive - Congleton,2023-02-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
855730,Avon Drive - Congleton,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
855730,Avon Drive - Congleton,2023-02-25T18:50:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
855730,Avon Drive - Congleton,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
855730,Avon Drive - Congleton,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-02-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
855730,Avon Drive - Congleton,2023-02-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-02-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-02-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.08
855730,Avon Drive - Congleton,2023-02-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.06
855730,Avon Drive - Congleton,2023-02-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.28
855730,Avon Drive - Congleton,2023-02-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
855730,Avon Drive - Congleton,2023-02-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
855730,Avon Drive - Congleton,2023-02-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
855730,Avon Drive - Congleton,2023-02-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
855730,Avon Drive - Congleton,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
855730,Avon Drive - Congleton,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
855730,Avon Drive - Congleton,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
855730,Avon Drive - Congleton,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.06
855730,Avon Drive - Congleton,2023-02-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
855730,Avon Drive - Congleton,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
855730,Avon Drive - Congleton,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.86
855730,Avon Drive - Congleton,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.65
855730,Avon Drive - Congleton,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
855730,Avon Drive - Congleton,2023-02-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
855730,Avon Drive - Congleton,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
855730,Avon Drive - Congleton,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-02-25T18:40:00.000+00:00,transformer,,Temperature,C,14.7
855730,Avon Drive - Congleton,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
855730,Avon Drive - Congleton,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
855730,Avon Drive - Congleton,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
855730,Avon Drive - Congleton,2023-02-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
855730,Avon Drive - Congleton,2023-02-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-02-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-02-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.22
855730,Avon Drive - Congleton,2023-02-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.98
