Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.15
855730,Avon Drive - Congleton,2023-02-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-02-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
855730,Avon Drive - Congleton,2023-02-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
855730,Avon Drive - Congleton,2023-02-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
855730,Avon Drive - Congleton,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
855730,Avon Drive - Congleton,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
855730,Avon Drive - Congleton,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.29
855730,Avon Drive - Congleton,2023-02-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
855730,Avon Drive - Congleton,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
855730,Avon Drive - Congleton,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
855730,Avon Drive - Congleton,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
855730,Avon Drive - Congleton,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
855730,Avon Drive - Congleton,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
855730,Avon Drive - Congleton,2023-02-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
855730,Avon Drive - Congleton,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-02-25T18:30:00.000+00:00,transformer,,Temperature,C,14.3
855730,Avon Drive - Congleton,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
855730,Avon Drive - Congleton,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
855730,Avon Drive - Congleton,2023-02-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
855730,Avon Drive - Congleton,2023-02-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-02-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-02-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.91
855730,Avon Drive - Congleton,2023-02-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.64
855730,Avon Drive - Congleton,2023-02-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.28
855730,Avon Drive - Congleton,2023-02-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-02-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
855730,Avon Drive - Congleton,2023-02-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
855730,Avon Drive - Congleton,2023-02-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
855730,Avon Drive - Congleton,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
855730,Avon Drive - Congleton,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.23
855730,Avon Drive - Congleton,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
855730,Avon Drive - Congleton,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
855730,Avon Drive - Congleton,2023-02-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
855730,Avon Drive - Congleton,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
855730,Avon Drive - Congleton,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.92
855730,Avon Drive - Congleton,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.23
855730,Avon Drive - Congleton,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
855730,Avon Drive - Congleton,2023-02-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
855730,Avon Drive - Congleton,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-02-25T18:20:00.000+00:00,transformer,,Temperature,C,14.0
855730,Avon Drive - Congleton,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
855730,Avon Drive - Congleton,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
855730,Avon Drive - Congleton,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
855730,Avon Drive - Congleton,2023-02-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-02-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-02-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.15
855730,Avon Drive - Congleton,2023-02-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.74
855730,Avon Drive - Congleton,2023-02-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.56
855730,Avon Drive - Congleton,2023-02-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-02-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
855730,Avon Drive - Congleton,2023-02-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
855730,Avon Drive - Congleton,2023-02-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
855730,Avon Drive - Congleton,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
855730,Avon Drive - Congleton,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
855730,Avon Drive - Congleton,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
855730,Avon Drive - Congleton,2023-02-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
855730,Avon Drive - Congleton,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.99
855730,Avon Drive - Congleton,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
855730,Avon Drive - Congleton,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.37
855730,Avon Drive - Congleton,2023-02-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
855730,Avon Drive - Congleton,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
855730,Avon Drive - Congleton,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-02-25T18:10:00.000+00:00,transformer,,Temperature,C,13.8
855730,Avon Drive - Congleton,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
855730,Avon Drive - Congleton,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
855730,Avon Drive - Congleton,2023-02-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-02-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-02-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-02-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.39
855730,Avon Drive - Congleton,2023-02-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.24
855730,Avon Drive - Congleton,2023-02-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.18
855730,Avon Drive - Congleton,2023-02-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-02-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
855730,Avon Drive - Congleton,2023-02-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
855730,Avon Drive - Congleton,2023-02-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
855730,Avon Drive - Congleton,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
855730,Avon Drive - Congleton,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
855730,Avon Drive - Congleton,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
855730,Avon Drive - Congleton,2023-02-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
855730,Avon Drive - Congleton,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.63
855730,Avon Drive - Congleton,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.71
855730,Avon Drive - Congleton,2023-02-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
855730,Avon Drive - Congleton,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
855730,Avon Drive - Congleton,2023-02-25T18:00:00.000+00:00,transformer,,Temperature,C,13.9
855730,Avon Drive - Congleton,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
855730,Avon Drive - Congleton,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
855730,Avon Drive - Congleton,2023-02-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-02-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-02-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-02-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.75
855730,Avon Drive - Congleton,2023-02-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.46
855730,Avon Drive - Congleton,2023-02-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.75
855730,Avon Drive - Congleton,2023-02-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-02-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
855730,Avon Drive - Congleton,2023-02-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
855730,Avon Drive - Congleton,2023-02-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
855730,Avon Drive - Congleton,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
855730,Avon Drive - Congleton,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
855730,Avon Drive - Congleton,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.4
855730,Avon Drive - Congleton,2023-02-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
855730,Avon Drive - Congleton,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
855730,Avon Drive - Congleton,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
855730,Avon Drive - Congleton,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
855730,Avon Drive - Congleton,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.73
855730,Avon Drive - Congleton,2023-02-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
855730,Avon Drive - Congleton,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-02-25T17:50:00.000+00:00,transformer,,Temperature,C,13.9
855730,Avon Drive - Congleton,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
855730,Avon Drive - Congleton,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
855730,Avon Drive - Congleton,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
855730,Avon Drive - Congleton,2023-02-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-02-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-02-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-02-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.33
855730,Avon Drive - Congleton,2023-02-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.41
855730,Avon Drive - Congleton,2023-02-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.13
855730,Avon Drive - Congleton,2023-02-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-02-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
855730,Avon Drive - Congleton,2023-02-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
855730,Avon Drive - Congleton,2023-02-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
855730,Avon Drive - Congleton,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
855730,Avon Drive - Congleton,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
855730,Avon Drive - Congleton,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.98
855730,Avon Drive - Congleton,2023-02-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
855730,Avon Drive - Congleton,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
855730,Avon Drive - Congleton,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.8
855730,Avon Drive - Congleton,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
855730,Avon Drive - Congleton,2023-02-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
855730,Avon Drive - Congleton,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
855730,Avon Drive - Congleton,2023-02-25T17:40:00.000+00:00,transformer,,Temperature,C,14.1
855730,Avon Drive - Congleton,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
855730,Avon Drive - Congleton,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
855730,Avon Drive - Congleton,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
855730,Avon Drive - Congleton,2023-02-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-02-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-02-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.87
855730,Avon Drive - Congleton,2023-02-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.84
855730,Avon Drive - Congleton,2023-02-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.48
855730,Avon Drive - Congleton,2023-02-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-02-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
855730,Avon Drive - Congleton,2023-02-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
855730,Avon Drive - Congleton,2023-02-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
855730,Avon Drive - Congleton,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
855730,Avon Drive - Congleton,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
855730,Avon Drive - Congleton,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.27
855730,Avon Drive - Congleton,2023-02-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
855730,Avon Drive - Congleton,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
855730,Avon Drive - Congleton,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
855730,Avon Drive - Congleton,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
855730,Avon Drive - Congleton,2023-02-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
855730,Avon Drive - Congleton,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-02-25T17:30:00.000+00:00,transformer,,Temperature,C,14.2
855730,Avon Drive - Congleton,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
855730,Avon Drive - Congleton,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
855730,Avon Drive - Congleton,2023-02-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-02-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-02-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
855730,Avon Drive - Congleton,2023-02-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.83
855730,Avon Drive - Congleton,2023-02-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.43
855730,Avon Drive - Congleton,2023-02-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.36
855730,Avon Drive - Congleton,2023-02-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
855730,Avon Drive - Congleton,2023-02-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
855730,Avon Drive - Congleton,2023-02-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
855730,Avon Drive - Congleton,2023-02-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
855730,Avon Drive - Congleton,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
855730,Avon Drive - Congleton,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
855730,Avon Drive - Congleton,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.86
855730,Avon Drive - Congleton,2023-02-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.8
855730,Avon Drive - Congleton,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
855730,Avon Drive - Congleton,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
855730,Avon Drive - Congleton,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.1
855730,Avon Drive - Congleton,2023-02-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
855730,Avon Drive - Congleton,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
855730,Avon Drive - Congleton,2023-02-25T17:20:00.000+00:00,transformer,,Temperature,C,14.3
855730,Avon Drive - Congleton,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
855730,Avon Drive - Congleton,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
855730,Avon Drive - Congleton,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
855730,Avon Drive - Congleton,2023-02-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-02-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-02-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.66
855730,Avon Drive - Congleton,2023-02-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.42
855730,Avon Drive - Congleton,2023-02-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.96
855730,Avon Drive - Congleton,2023-02-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
855730,Avon Drive - Congleton,2023-02-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
855730,Avon Drive - Congleton,2023-02-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
855730,Avon Drive - Congleton,2023-02-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
855730,Avon Drive - Congleton,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
855730,Avon Drive - Congleton,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
855730,Avon Drive - Congleton,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
855730,Avon Drive - Congleton,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.46
855730,Avon Drive - Congleton,2023-02-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
855730,Avon Drive - Congleton,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.2
855730,Avon Drive - Congleton,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
855730,Avon Drive - Congleton,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
855730,Avon Drive - Congleton,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.28
855730,Avon Drive - Congleton,2023-02-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
855730,Avon Drive - Congleton,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
855730,Avon Drive - Congleton,2023-02-25T17:10:00.000+00:00,transformer,,Temperature,C,14.0
855730,Avon Drive - Congleton,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
855730,Avon Drive - Congleton,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
855730,Avon Drive - Congleton,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
855730,Avon Drive - Congleton,2023-02-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
855730,Avon Drive - Congleton,2023-02-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-02-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-02-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.05
855730,Avon Drive - Congleton,2023-02-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.08
855730,Avon Drive - Congleton,2023-02-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.74
855730,Avon Drive - Congleton,2023-02-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
855730,Avon Drive - Congleton,2023-02-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
855730,Avon Drive - Congleton,2023-02-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
855730,Avon Drive - Congleton,2023-02-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
855730,Avon Drive - Congleton,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
855730,Avon Drive - Congleton,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
855730,Avon Drive - Congleton,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
855730,Avon Drive - Congleton,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.02
855730,Avon Drive - Congleton,2023-02-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
855730,Avon Drive - Congleton,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.6
855730,Avon Drive - Congleton,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
855730,Avon Drive - Congleton,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
855730,Avon Drive - Congleton,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.36
855730,Avon Drive - Congleton,2023-02-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
855730,Avon Drive - Congleton,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-02-25T17:00:00.000+00:00,transformer,,Temperature,C,13.6
855730,Avon Drive - Congleton,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
855730,Avon Drive - Congleton,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
855730,Avon Drive - Congleton,2023-02-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-02-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-02-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-02-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.64
855730,Avon Drive - Congleton,2023-02-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.76
855730,Avon Drive - Congleton,2023-02-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.37
855730,Avon Drive - Congleton,2023-02-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
855730,Avon Drive - Congleton,2023-02-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
855730,Avon Drive - Congleton,2023-02-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
855730,Avon Drive - Congleton,2023-02-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
855730,Avon Drive - Congleton,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
855730,Avon Drive - Congleton,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
855730,Avon Drive - Congleton,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
855730,Avon Drive - Congleton,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.57
855730,Avon Drive - Congleton,2023-02-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.9
855730,Avon Drive - Congleton,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
855730,Avon Drive - Congleton,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
855730,Avon Drive - Congleton,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.64
855730,Avon Drive - Congleton,2023-02-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
855730,Avon Drive - Congleton,2023-02-25T16:50:00.000+00:00,transformer,,Temperature,C,13.2
855730,Avon Drive - Congleton,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
855730,Avon Drive - Congleton,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
855730,Avon Drive - Congleton,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
855730,Avon Drive - Congleton,2023-02-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-02-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-02-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
855730,Avon Drive - Congleton,2023-02-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.92
855730,Avon Drive - Congleton,2023-02-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.35
855730,Avon Drive - Congleton,2023-02-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.21
855730,Avon Drive - Congleton,2023-02-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
855730,Avon Drive - Congleton,2023-02-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
855730,Avon Drive - Congleton,2023-02-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
855730,Avon Drive - Congleton,2023-02-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
855730,Avon Drive - Congleton,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
855730,Avon Drive - Congleton,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
855730,Avon Drive - Congleton,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
855730,Avon Drive - Congleton,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
855730,Avon Drive - Congleton,2023-02-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
855730,Avon Drive - Congleton,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
855730,Avon Drive - Congleton,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.87
855730,Avon Drive - Congleton,2023-02-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
855730,Avon Drive - Congleton,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
855730,Avon Drive - Congleton,2023-02-25T16:40:00.000+00:00,transformer,,Temperature,C,12.9
855730,Avon Drive - Congleton,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
855730,Avon Drive - Congleton,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
855730,Avon Drive - Congleton,2023-02-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-02-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-02-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-02-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.35
855730,Avon Drive - Congleton,2023-02-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.1
855730,Avon Drive - Congleton,2023-02-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.15
855730,Avon Drive - Congleton,2023-02-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
855730,Avon Drive - Congleton,2023-02-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
855730,Avon Drive - Congleton,2023-02-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
855730,Avon Drive - Congleton,2023-02-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
855730,Avon Drive - Congleton,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
855730,Avon Drive - Congleton,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
855730,Avon Drive - Congleton,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
855730,Avon Drive - Congleton,2023-02-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
855730,Avon Drive - Congleton,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
855730,Avon Drive - Congleton,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.51
855730,Avon Drive - Congleton,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.6
855730,Avon Drive - Congleton,2023-02-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.9
855730,Avon Drive - Congleton,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
855730,Avon Drive - Congleton,2023-02-25T16:30:00.000+00:00,transformer,,Temperature,C,13.0
855730,Avon Drive - Congleton,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
855730,Avon Drive - Congleton,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
855730,Avon Drive - Congleton,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
855730,Avon Drive - Congleton,2023-02-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-02-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-02-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-02-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.78
855730,Avon Drive - Congleton,2023-02-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.94
855730,Avon Drive - Congleton,2023-02-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.76
855730,Avon Drive - Congleton,2023-02-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
855730,Avon Drive - Congleton,2023-02-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
855730,Avon Drive - Congleton,2023-02-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
855730,Avon Drive - Congleton,2023-02-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
855730,Avon Drive - Congleton,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
855730,Avon Drive - Congleton,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
855730,Avon Drive - Congleton,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
855730,Avon Drive - Congleton,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.09
855730,Avon Drive - Congleton,2023-02-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
855730,Avon Drive - Congleton,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
