Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
855730,Avon Drive - Congleton,2023-02-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
855730,Avon Drive - Congleton,2023-02-25T11:50:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
855730,Avon Drive - Congleton,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
855730,Avon Drive - Congleton,2023-02-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-02-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-02-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-02-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.98
855730,Avon Drive - Congleton,2023-02-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.45
855730,Avon Drive - Congleton,2023-02-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.99
855730,Avon Drive - Congleton,2023-02-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-02-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
855730,Avon Drive - Congleton,2023-02-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-02-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
855730,Avon Drive - Congleton,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
855730,Avon Drive - Congleton,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
855730,Avon Drive - Congleton,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
855730,Avon Drive - Congleton,2023-02-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
855730,Avon Drive - Congleton,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
855730,Avon Drive - Congleton,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
855730,Avon Drive - Congleton,2023-02-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-02-25T11:40:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
855730,Avon Drive - Congleton,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
855730,Avon Drive - Congleton,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
855730,Avon Drive - Congleton,2023-02-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-02-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-02-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.65
855730,Avon Drive - Congleton,2023-02-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.86
855730,Avon Drive - Congleton,2023-02-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.15
855730,Avon Drive - Congleton,2023-02-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-02-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
855730,Avon Drive - Congleton,2023-02-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
855730,Avon Drive - Congleton,2023-02-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
855730,Avon Drive - Congleton,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
855730,Avon Drive - Congleton,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
855730,Avon Drive - Congleton,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
855730,Avon Drive - Congleton,2023-02-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
855730,Avon Drive - Congleton,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
855730,Avon Drive - Congleton,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
855730,Avon Drive - Congleton,2023-02-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-02-25T11:30:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
855730,Avon Drive - Congleton,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
855730,Avon Drive - Congleton,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
855730,Avon Drive - Congleton,2023-02-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-02-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-02-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-02-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.16
855730,Avon Drive - Congleton,2023-02-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.2
855730,Avon Drive - Congleton,2023-02-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
855730,Avon Drive - Congleton,2023-02-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-02-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
855730,Avon Drive - Congleton,2023-02-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
855730,Avon Drive - Congleton,2023-02-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
855730,Avon Drive - Congleton,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
855730,Avon Drive - Congleton,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
855730,Avon Drive - Congleton,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
855730,Avon Drive - Congleton,2023-02-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
855730,Avon Drive - Congleton,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
855730,Avon Drive - Congleton,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
855730,Avon Drive - Congleton,2023-02-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-02-25T11:20:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
855730,Avon Drive - Congleton,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
855730,Avon Drive - Congleton,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
855730,Avon Drive - Congleton,2023-02-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-02-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-02-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-02-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.8
855730,Avon Drive - Congleton,2023-02-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.15
855730,Avon Drive - Congleton,2023-02-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.41
855730,Avon Drive - Congleton,2023-02-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-02-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
855730,Avon Drive - Congleton,2023-02-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
855730,Avon Drive - Congleton,2023-02-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
855730,Avon Drive - Congleton,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
855730,Avon Drive - Congleton,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
855730,Avon Drive - Congleton,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
855730,Avon Drive - Congleton,2023-02-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.95
855730,Avon Drive - Congleton,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
855730,Avon Drive - Congleton,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
855730,Avon Drive - Congleton,2023-02-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-02-25T11:10:00.000+00:00,transformer,,Temperature,C,14.9
855730,Avon Drive - Congleton,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
855730,Avon Drive - Congleton,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
855730,Avon Drive - Congleton,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
855730,Avon Drive - Congleton,2023-02-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-02-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-02-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-02-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.91
855730,Avon Drive - Congleton,2023-02-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.91
855730,Avon Drive - Congleton,2023-02-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.12
855730,Avon Drive - Congleton,2023-02-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
855730,Avon Drive - Congleton,2023-02-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
855730,Avon Drive - Congleton,2023-02-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
855730,Avon Drive - Congleton,2023-02-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
855730,Avon Drive - Congleton,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
855730,Avon Drive - Congleton,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
855730,Avon Drive - Congleton,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
855730,Avon Drive - Congleton,2023-02-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
855730,Avon Drive - Congleton,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.3
855730,Avon Drive - Congleton,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
855730,Avon Drive - Congleton,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
855730,Avon Drive - Congleton,2023-02-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
855730,Avon Drive - Congleton,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.9
855730,Avon Drive - Congleton,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-02-25T11:00:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
855730,Avon Drive - Congleton,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
855730,Avon Drive - Congleton,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
855730,Avon Drive - Congleton,2023-02-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
855730,Avon Drive - Congleton,2023-02-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
855730,Avon Drive - Congleton,2023-02-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-02-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.81
855730,Avon Drive - Congleton,2023-02-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.22
855730,Avon Drive - Congleton,2023-02-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.95
855730,Avon Drive - Congleton,2023-02-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
855730,Avon Drive - Congleton,2023-02-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
855730,Avon Drive - Congleton,2023-02-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
855730,Avon Drive - Congleton,2023-02-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
855730,Avon Drive - Congleton,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
855730,Avon Drive - Congleton,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
855730,Avon Drive - Congleton,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
855730,Avon Drive - Congleton,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
855730,Avon Drive - Congleton,2023-02-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
855730,Avon Drive - Congleton,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.73
855730,Avon Drive - Congleton,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
855730,Avon Drive - Congleton,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
855730,Avon Drive - Congleton,2023-02-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
855730,Avon Drive - Congleton,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-02-25T10:50:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
855730,Avon Drive - Congleton,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
855730,Avon Drive - Congleton,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
855730,Avon Drive - Congleton,2023-02-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
855730,Avon Drive - Congleton,2023-02-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
855730,Avon Drive - Congleton,2023-02-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-02-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.43
855730,Avon Drive - Congleton,2023-02-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.54
855730,Avon Drive - Congleton,2023-02-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.98
855730,Avon Drive - Congleton,2023-02-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
855730,Avon Drive - Congleton,2023-02-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
855730,Avon Drive - Congleton,2023-02-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
855730,Avon Drive - Congleton,2023-02-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
855730,Avon Drive - Congleton,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
855730,Avon Drive - Congleton,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.05
855730,Avon Drive - Congleton,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
855730,Avon Drive - Congleton,2023-02-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
855730,Avon Drive - Congleton,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
855730,Avon Drive - Congleton,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.72
855730,Avon Drive - Congleton,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
855730,Avon Drive - Congleton,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
855730,Avon Drive - Congleton,2023-02-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
855730,Avon Drive - Congleton,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-02-25T10:40:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
855730,Avon Drive - Congleton,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
855730,Avon Drive - Congleton,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
855730,Avon Drive - Congleton,2023-02-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
855730,Avon Drive - Congleton,2023-02-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-02-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-02-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.77
855730,Avon Drive - Congleton,2023-02-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.21
855730,Avon Drive - Congleton,2023-02-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.25
855730,Avon Drive - Congleton,2023-02-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-02-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
855730,Avon Drive - Congleton,2023-02-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
855730,Avon Drive - Congleton,2023-02-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
855730,Avon Drive - Congleton,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
855730,Avon Drive - Congleton,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
855730,Avon Drive - Congleton,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
855730,Avon Drive - Congleton,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
855730,Avon Drive - Congleton,2023-02-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
855730,Avon Drive - Congleton,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
855730,Avon Drive - Congleton,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
855730,Avon Drive - Congleton,2023-02-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-02-25T10:30:00.000+00:00,transformer,,Temperature,C,14.3
855730,Avon Drive - Congleton,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
855730,Avon Drive - Congleton,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
855730,Avon Drive - Congleton,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
855730,Avon Drive - Congleton,2023-02-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-02-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-02-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-02-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.52
855730,Avon Drive - Congleton,2023-02-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.05
855730,Avon Drive - Congleton,2023-02-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.71
855730,Avon Drive - Congleton,2023-02-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-02-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
855730,Avon Drive - Congleton,2023-02-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
855730,Avon Drive - Congleton,2023-02-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
855730,Avon Drive - Congleton,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
855730,Avon Drive - Congleton,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
855730,Avon Drive - Congleton,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
855730,Avon Drive - Congleton,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
855730,Avon Drive - Congleton,2023-02-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
855730,Avon Drive - Congleton,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
855730,Avon Drive - Congleton,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
855730,Avon Drive - Congleton,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
855730,Avon Drive - Congleton,2023-02-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-02-25T10:20:00.000+00:00,transformer,,Temperature,C,14.2
855730,Avon Drive - Congleton,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
855730,Avon Drive - Congleton,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
855730,Avon Drive - Congleton,2023-02-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-02-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-02-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-02-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.68
855730,Avon Drive - Congleton,2023-02-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.05
855730,Avon Drive - Congleton,2023-02-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.19
855730,Avon Drive - Congleton,2023-02-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-02-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
855730,Avon Drive - Congleton,2023-02-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
855730,Avon Drive - Congleton,2023-02-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
855730,Avon Drive - Congleton,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
855730,Avon Drive - Congleton,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
855730,Avon Drive - Congleton,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
855730,Avon Drive - Congleton,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
855730,Avon Drive - Congleton,2023-02-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
855730,Avon Drive - Congleton,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
855730,Avon Drive - Congleton,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
855730,Avon Drive - Congleton,2023-02-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-02-25T10:10:00.000+00:00,transformer,,Temperature,C,14.0
855730,Avon Drive - Congleton,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
855730,Avon Drive - Congleton,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
855730,Avon Drive - Congleton,2023-02-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-02-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-02-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-02-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
855730,Avon Drive - Congleton,2023-02-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.92
855730,Avon Drive - Congleton,2023-02-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.02
855730,Avon Drive - Congleton,2023-02-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-02-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
855730,Avon Drive - Congleton,2023-02-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
855730,Avon Drive - Congleton,2023-02-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
855730,Avon Drive - Congleton,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
855730,Avon Drive - Congleton,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
855730,Avon Drive - Congleton,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
855730,Avon Drive - Congleton,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
855730,Avon Drive - Congleton,2023-02-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
855730,Avon Drive - Congleton,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
855730,Avon Drive - Congleton,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
855730,Avon Drive - Congleton,2023-02-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-02-25T10:00:00.000+00:00,transformer,,Temperature,C,13.5
855730,Avon Drive - Congleton,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
855730,Avon Drive - Congleton,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
855730,Avon Drive - Congleton,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
855730,Avon Drive - Congleton,2023-02-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-02-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-02-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-02-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.71
855730,Avon Drive - Congleton,2023-02-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.52
855730,Avon Drive - Congleton,2023-02-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.06
855730,Avon Drive - Congleton,2023-02-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-02-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
855730,Avon Drive - Congleton,2023-02-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
855730,Avon Drive - Congleton,2023-02-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
855730,Avon Drive - Congleton,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
855730,Avon Drive - Congleton,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
855730,Avon Drive - Congleton,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
855730,Avon Drive - Congleton,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
855730,Avon Drive - Congleton,2023-02-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
855730,Avon Drive - Congleton,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.64
855730,Avon Drive - Congleton,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
855730,Avon Drive - Congleton,2023-02-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
855730,Avon Drive - Congleton,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-02-25T09:50:00.000+00:00,transformer,,Temperature,C,13.3
855730,Avon Drive - Congleton,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
855730,Avon Drive - Congleton,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
855730,Avon Drive - Congleton,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
855730,Avon Drive - Congleton,2023-02-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-02-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-02-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.24
855730,Avon Drive - Congleton,2023-02-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.78
855730,Avon Drive - Congleton,2023-02-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.36
855730,Avon Drive - Congleton,2023-02-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-02-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
855730,Avon Drive - Congleton,2023-02-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
855730,Avon Drive - Congleton,2023-02-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
855730,Avon Drive - Congleton,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
855730,Avon Drive - Congleton,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
855730,Avon Drive - Congleton,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
855730,Avon Drive - Congleton,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
855730,Avon Drive - Congleton,2023-02-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
855730,Avon Drive - Congleton,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
855730,Avon Drive - Congleton,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
855730,Avon Drive - Congleton,2023-02-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-02-25T09:40:00.000+00:00,transformer,,Temperature,C,13.1
855730,Avon Drive - Congleton,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
855730,Avon Drive - Congleton,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
855730,Avon Drive - Congleton,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
855730,Avon Drive - Congleton,2023-02-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-02-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-02-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-02-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.25
855730,Avon Drive - Congleton,2023-02-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.16
855730,Avon Drive - Congleton,2023-02-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.15
855730,Avon Drive - Congleton,2023-02-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
