Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
855730,Avon Drive - Congleton,2023-02-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
855730,Avon Drive - Congleton,2023-02-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
855730,Avon Drive - Congleton,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
855730,Avon Drive - Congleton,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
855730,Avon Drive - Congleton,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
855730,Avon Drive - Congleton,2023-02-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
855730,Avon Drive - Congleton,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
855730,Avon Drive - Congleton,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
855730,Avon Drive - Congleton,2023-02-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-02-25T09:30:00.000+00:00,transformer,,Temperature,C,13.0
855730,Avon Drive - Congleton,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
855730,Avon Drive - Congleton,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
855730,Avon Drive - Congleton,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
855730,Avon Drive - Congleton,2023-02-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-02-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-02-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-02-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.15
855730,Avon Drive - Congleton,2023-02-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
855730,Avon Drive - Congleton,2023-02-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.89
855730,Avon Drive - Congleton,2023-02-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-02-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
855730,Avon Drive - Congleton,2023-02-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
855730,Avon Drive - Congleton,2023-02-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
855730,Avon Drive - Congleton,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
855730,Avon Drive - Congleton,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
855730,Avon Drive - Congleton,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
855730,Avon Drive - Congleton,2023-02-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
855730,Avon Drive - Congleton,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
855730,Avon Drive - Congleton,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
855730,Avon Drive - Congleton,2023-02-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-02-25T09:20:00.000+00:00,transformer,,Temperature,C,13.0
855730,Avon Drive - Congleton,2023-02-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
855730,Avon Drive - Congleton,2023-02-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
855730,Avon Drive - Congleton,2023-02-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
855730,Avon Drive - Congleton,2023-02-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-02-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-02-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.81
855730,Avon Drive - Congleton,2023-02-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
855730,Avon Drive - Congleton,2023-02-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
855730,Avon Drive - Congleton,2023-02-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-02-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
855730,Avon Drive - Congleton,2023-02-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
855730,Avon Drive - Congleton,2023-02-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
855730,Avon Drive - Congleton,2023-02-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-02-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-02-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
855730,Avon Drive - Congleton,2023-02-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
855730,Avon Drive - Congleton,2023-02-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
855730,Avon Drive - Congleton,2023-02-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-02-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-02-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-02-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-02-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-02-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-02-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-02-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
855730,Avon Drive - Congleton,2023-02-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
855730,Avon Drive - Congleton,2023-02-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
855730,Avon Drive - Congleton,2023-02-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-02-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-02-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-02-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-02-25T09:10:00.000+00:00,transformer,,Temperature,C,13.0
855730,Avon Drive - Congleton,2023-02-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
855730,Avon Drive - Congleton,2023-02-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
855730,Avon Drive - Congleton,2023-02-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
855730,Avon Drive - Congleton,2023-02-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-02-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-02-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.45
855730,Avon Drive - Congleton,2023-02-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.99
855730,Avon Drive - Congleton,2023-02-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.51
855730,Avon Drive - Congleton,2023-02-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-02-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
855730,Avon Drive - Congleton,2023-02-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
855730,Avon Drive - Congleton,2023-02-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
855730,Avon Drive - Congleton,2023-02-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-02-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-02-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
855730,Avon Drive - Congleton,2023-02-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
855730,Avon Drive - Congleton,2023-02-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
855730,Avon Drive - Congleton,2023-02-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-02-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-02-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
855730,Avon Drive - Congleton,2023-02-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-02-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-02-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.78
855730,Avon Drive - Congleton,2023-02-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
855730,Avon Drive - Congleton,2023-02-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
855730,Avon Drive - Congleton,2023-02-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
855730,Avon Drive - Congleton,2023-02-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-02-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-02-25T09:00:00.000+00:00,transformer,,Temperature,C,13.0
855730,Avon Drive - Congleton,2023-02-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-02-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
855730,Avon Drive - Congleton,2023-02-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
855730,Avon Drive - Congleton,2023-02-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
855730,Avon Drive - Congleton,2023-02-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-02-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-02-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.84
855730,Avon Drive - Congleton,2023-02-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.12
855730,Avon Drive - Congleton,2023-02-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.35
855730,Avon Drive - Congleton,2023-02-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-02-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
855730,Avon Drive - Congleton,2023-02-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
855730,Avon Drive - Congleton,2023-02-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
855730,Avon Drive - Congleton,2023-02-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-02-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
855730,Avon Drive - Congleton,2023-02-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
855730,Avon Drive - Congleton,2023-02-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
855730,Avon Drive - Congleton,2023-02-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-02-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-02-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-02-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-02-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-02-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.48
855730,Avon Drive - Congleton,2023-02-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
855730,Avon Drive - Congleton,2023-02-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
855730,Avon Drive - Congleton,2023-02-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-02-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-02-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-02-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-02-25T08:50:00.000+00:00,transformer,,Temperature,C,12.8
855730,Avon Drive - Congleton,2023-02-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
855730,Avon Drive - Congleton,2023-02-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
855730,Avon Drive - Congleton,2023-02-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
855730,Avon Drive - Congleton,2023-02-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-02-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-02-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.4
855730,Avon Drive - Congleton,2023-02-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.96
855730,Avon Drive - Congleton,2023-02-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.45
855730,Avon Drive - Congleton,2023-02-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-02-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
855730,Avon Drive - Congleton,2023-02-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
855730,Avon Drive - Congleton,2023-02-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
855730,Avon Drive - Congleton,2023-02-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-02-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-02-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
855730,Avon Drive - Congleton,2023-02-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
855730,Avon Drive - Congleton,2023-02-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
855730,Avon Drive - Congleton,2023-02-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-02-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-02-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-02-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-02-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-02-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
855730,Avon Drive - Congleton,2023-02-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
855730,Avon Drive - Congleton,2023-02-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
855730,Avon Drive - Congleton,2023-02-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
855730,Avon Drive - Congleton,2023-02-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-02-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
855730,Avon Drive - Congleton,2023-02-25T08:40:00.000+00:00,transformer,,Temperature,C,12.5
855730,Avon Drive - Congleton,2023-02-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
855730,Avon Drive - Congleton,2023-02-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-02-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
855730,Avon Drive - Congleton,2023-02-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-02-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-02-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.75
855730,Avon Drive - Congleton,2023-02-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.22
855730,Avon Drive - Congleton,2023-02-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.02
855730,Avon Drive - Congleton,2023-02-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-02-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
855730,Avon Drive - Congleton,2023-02-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-02-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
855730,Avon Drive - Congleton,2023-02-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-02-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-02-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-02-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
855730,Avon Drive - Congleton,2023-02-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
855730,Avon Drive - Congleton,2023-02-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
855730,Avon Drive - Congleton,2023-02-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-02-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-02-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-02-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-02-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-02-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.37
855730,Avon Drive - Congleton,2023-02-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
855730,Avon Drive - Congleton,2023-02-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
855730,Avon Drive - Congleton,2023-02-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
855730,Avon Drive - Congleton,2023-02-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-02-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-02-25T08:30:00.000+00:00,transformer,,Temperature,C,12.3
855730,Avon Drive - Congleton,2023-02-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
855730,Avon Drive - Congleton,2023-02-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-02-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
855730,Avon Drive - Congleton,2023-02-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
855730,Avon Drive - Congleton,2023-02-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-02-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-02-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.96
855730,Avon Drive - Congleton,2023-02-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.81
855730,Avon Drive - Congleton,2023-02-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.42
855730,Avon Drive - Congleton,2023-02-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
855730,Avon Drive - Congleton,2023-02-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
855730,Avon Drive - Congleton,2023-02-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
855730,Avon Drive - Congleton,2023-02-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-02-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-02-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
855730,Avon Drive - Congleton,2023-02-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
855730,Avon Drive - Congleton,2023-02-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
855730,Avon Drive - Congleton,2023-02-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-02-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-02-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-02-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-02-25T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-02-25T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-02-25T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
855730,Avon Drive - Congleton,2023-02-25T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
855730,Avon Drive - Congleton,2023-02-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-02-25T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-02-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-02-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-02-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-02-25T08:20:00.000+00:00,transformer,,Temperature,C,12.2
855730,Avon Drive - Congleton,2023-02-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
855730,Avon Drive - Congleton,2023-02-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-02-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-02-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
855730,Avon Drive - Congleton,2023-02-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-02-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-02-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
855730,Avon Drive - Congleton,2023-02-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.4
855730,Avon Drive - Congleton,2023-02-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.47
855730,Avon Drive - Congleton,2023-02-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-02-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
855730,Avon Drive - Congleton,2023-02-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
855730,Avon Drive - Congleton,2023-02-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-02-25T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-02-25T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-25T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-02-25T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
855730,Avon Drive - Congleton,2023-02-25T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
855730,Avon Drive - Congleton,2023-02-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
855730,Avon Drive - Congleton,2023-02-25T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-02-25T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-02-25T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-02-25T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-02-25T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-02-25T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-25T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-02-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
855730,Avon Drive - Congleton,2023-02-25T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
855730,Avon Drive - Congleton,2023-02-25T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
855730,Avon Drive - Congleton,2023-02-25T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-02-25T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-02-25T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-02-25T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-02-25T08:10:00.000+00:00,transformer,,Temperature,C,12.0
855730,Avon Drive - Congleton,2023-02-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
855730,Avon Drive - Congleton,2023-02-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-02-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
855730,Avon Drive - Congleton,2023-02-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-02-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
855730,Avon Drive - Congleton,2023-02-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
855730,Avon Drive - Congleton,2023-02-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-02-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.56
855730,Avon Drive - Congleton,2023-02-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.74
855730,Avon Drive - Congleton,2023-02-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
855730,Avon Drive - Congleton,2023-02-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-02-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
855730,Avon Drive - Congleton,2023-02-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
855730,Avon Drive - Congleton,2023-02-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-02-25T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-02-25T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-02-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-02-25T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-02-25T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
855730,Avon Drive - Congleton,2023-02-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
855730,Avon Drive - Congleton,2023-02-25T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-02-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-02-25T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-02-25T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-02-25T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-25T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-02-25T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
855730,Avon Drive - Congleton,2023-02-25T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
855730,Avon Drive - Congleton,2023-02-25T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
855730,Avon Drive - Congleton,2023-02-25T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-02-25T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-02-25T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-02-25T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-02-25T08:00:00.000+00:00,transformer,,Temperature,C,11.8
855730,Avon Drive - Congleton,2023-02-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
855730,Avon Drive - Congleton,2023-02-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-02-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
855730,Avon Drive - Congleton,2023-02-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
855730,Avon Drive - Congleton,2023-02-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-02-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-02-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.02
855730,Avon Drive - Congleton,2023-02-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.83
855730,Avon Drive - Congleton,2023-02-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.43
855730,Avon Drive - Congleton,2023-02-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-02-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
855730,Avon Drive - Congleton,2023-02-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
855730,Avon Drive - Congleton,2023-02-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-02-25T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-02-25T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-02-25T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-25T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
855730,Avon Drive - Congleton,2023-02-25T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
855730,Avon Drive - Congleton,2023-02-25T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
855730,Avon Drive - Congleton,2023-02-25T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-02-25T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-02-25T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-02-25T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-02-25T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-02-25T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-02-25T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-25T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
855730,Avon Drive - Congleton,2023-02-25T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
855730,Avon Drive - Congleton,2023-02-25T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
855730,Avon Drive - Congleton,2023-02-25T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-02-25T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-02-25T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-02-25T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-02-25T07:50:00.000+00:00,transformer,,Temperature,C,11.7
855730,Avon Drive - Congleton,2023-02-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
855730,Avon Drive - Congleton,2023-02-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-02-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
855730,Avon Drive - Congleton,2023-02-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
855730,Avon Drive - Congleton,2023-02-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-02-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-02-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.84
855730,Avon Drive - Congleton,2023-02-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
855730,Avon Drive - Congleton,2023-02-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.97
855730,Avon Drive - Congleton,2023-02-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-02-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
855730,Avon Drive - Congleton,2023-02-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
855730,Avon Drive - Congleton,2023-02-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-02-25T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-02-25T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-02-25T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-25T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
855730,Avon Drive - Congleton,2023-02-25T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
855730,Avon Drive - Congleton,2023-02-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
855730,Avon Drive - Congleton,2023-02-25T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-02-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-02-25T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-02-25T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-02-25T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-02-25T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-25T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-02-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.11
855730,Avon Drive - Congleton,2023-02-25T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
855730,Avon Drive - Congleton,2023-02-25T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-02-25T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-02-25T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-02-25T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-02-25T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-02-25T07:40:00.000+00:00,transformer,,Temperature,C,11.6
855730,Avon Drive - Congleton,2023-02-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
855730,Avon Drive - Congleton,2023-02-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-02-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
855730,Avon Drive - Congleton,2023-02-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
855730,Avon Drive - Congleton,2023-02-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
855730,Avon Drive - Congleton,2023-02-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-02-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.78
855730,Avon Drive - Congleton,2023-02-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
855730,Avon Drive - Congleton,2023-02-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.64
855730,Avon Drive - Congleton,2023-02-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-02-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
855730,Avon Drive - Congleton,2023-02-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-02-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-02-25T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-02-25T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-25T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
855730,Avon Drive - Congleton,2023-02-25T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
855730,Avon Drive - Congleton,2023-02-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
855730,Avon Drive - Congleton,2023-02-25T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-02-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-02-25T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-02-25T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-02-25T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-02-25T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-25T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-02-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
855730,Avon Drive - Congleton,2023-02-25T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
855730,Avon Drive - Congleton,2023-02-25T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
855730,Avon Drive - Congleton,2023-02-25T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-02-25T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-02-25T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-02-25T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-02-25T07:30:00.000+00:00,transformer,,Temperature,C,11.5
855730,Avon Drive - Congleton,2023-02-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
855730,Avon Drive - Congleton,2023-02-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-02-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
855730,Avon Drive - Congleton,2023-02-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
855730,Avon Drive - Congleton,2023-02-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-02-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-02-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-02-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
855730,Avon Drive - Congleton,2023-02-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.74
855730,Avon Drive - Congleton,2023-02-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.2
855730,Avon Drive - Congleton,2023-02-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-02-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-02-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-02-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-02-25T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-25T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-25T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-02-25T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
855730,Avon Drive - Congleton,2023-02-25T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
855730,Avon Drive - Congleton,2023-02-25T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
855730,Avon Drive - Congleton,2023-02-25T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-02-25T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-02-25T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-02-25T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-02-25T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-02-25T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-02-25T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-25T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
855730,Avon Drive - Congleton,2023-02-25T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
855730,Avon Drive - Congleton,2023-02-25T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
