Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-25T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-25T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
855730,Avon Drive - Congleton,2023-02-25T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
855730,Avon Drive - Congleton,2023-02-25T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
855730,Avon Drive - Congleton,2023-02-25T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-02-25T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-02-25T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-02-25T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-02-25T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-02-25T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-25T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-02-25T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
855730,Avon Drive - Congleton,2023-02-25T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
855730,Avon Drive - Congleton,2023-02-25T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
855730,Avon Drive - Congleton,2023-02-25T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-02-25T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-02-25T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-02-25T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-02-25T00:30:00.000+00:00,transformer,,Temperature,C,14.4
855730,Avon Drive - Congleton,2023-02-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
855730,Avon Drive - Congleton,2023-02-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
855730,Avon Drive - Congleton,2023-02-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-02-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-02-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-02-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
855730,Avon Drive - Congleton,2023-02-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.18
855730,Avon Drive - Congleton,2023-02-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.05
855730,Avon Drive - Congleton,2023-02-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-02-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
855730,Avon Drive - Congleton,2023-02-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-02-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-02-25T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-02-25T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-02-25T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-25T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-02-25T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
855730,Avon Drive - Congleton,2023-02-25T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
855730,Avon Drive - Congleton,2023-02-25T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-02-25T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-02-25T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-02-25T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-02-25T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-02-25T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-25T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-25T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
855730,Avon Drive - Congleton,2023-02-25T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
855730,Avon Drive - Congleton,2023-02-25T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
855730,Avon Drive - Congleton,2023-02-25T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-02-25T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
855730,Avon Drive - Congleton,2023-02-25T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-02-25T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-02-25T00:20:00.000+00:00,transformer,,Temperature,C,14.4
855730,Avon Drive - Congleton,2023-02-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-02-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
855730,Avon Drive - Congleton,2023-02-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
855730,Avon Drive - Congleton,2023-02-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
855730,Avon Drive - Congleton,2023-02-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-02-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.7
855730,Avon Drive - Congleton,2023-02-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.61
855730,Avon Drive - Congleton,2023-02-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.72
855730,Avon Drive - Congleton,2023-02-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-02-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
855730,Avon Drive - Congleton,2023-02-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-02-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-02-25T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-02-25T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-25T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-25T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
855730,Avon Drive - Congleton,2023-02-25T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
855730,Avon Drive - Congleton,2023-02-25T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
855730,Avon Drive - Congleton,2023-02-25T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-02-25T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-02-25T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-02-25T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-02-25T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-02-25T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-25T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-25T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
855730,Avon Drive - Congleton,2023-02-25T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
855730,Avon Drive - Congleton,2023-02-25T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
855730,Avon Drive - Congleton,2023-02-25T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-02-25T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-02-25T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-02-25T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-02-25T00:10:00.000+00:00,transformer,,Temperature,C,14.4
855730,Avon Drive - Congleton,2023-02-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
855730,Avon Drive - Congleton,2023-02-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-02-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
855730,Avon Drive - Congleton,2023-02-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
855730,Avon Drive - Congleton,2023-02-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
855730,Avon Drive - Congleton,2023-02-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-02-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.35
855730,Avon Drive - Congleton,2023-02-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
855730,Avon Drive - Congleton,2023-02-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.87
855730,Avon Drive - Congleton,2023-02-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-02-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
855730,Avon Drive - Congleton,2023-02-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-02-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-02-25T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-02-25T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-02-25T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-25T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
855730,Avon Drive - Congleton,2023-02-25T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
855730,Avon Drive - Congleton,2023-02-25T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
855730,Avon Drive - Congleton,2023-02-25T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-02-25T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-02-25T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-02-25T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-02-25T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-02-25T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-25T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-02-25T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
855730,Avon Drive - Congleton,2023-02-25T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
855730,Avon Drive - Congleton,2023-02-25T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
855730,Avon Drive - Congleton,2023-02-25T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-02-25T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-02-25T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-02-25T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-02-25T00:00:00.000+00:00,transformer,,Temperature,C,14.7
855730,Avon Drive - Congleton,2023-02-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
855730,Avon Drive - Congleton,2023-02-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-02-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
855730,Avon Drive - Congleton,2023-02-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
855730,Avon Drive - Congleton,2023-02-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-02-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-02-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
855730,Avon Drive - Congleton,2023-02-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.21
855730,Avon Drive - Congleton,2023-02-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
855730,Avon Drive - Congleton,2023-02-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.49
855730,Avon Drive - Congleton,2023-02-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-02-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
855730,Avon Drive - Congleton,2023-02-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-02-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-02-26T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-26T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-02-26T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-26T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
855730,Avon Drive - Congleton,2023-02-26T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
855730,Avon Drive - Congleton,2023-02-26T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
855730,Avon Drive - Congleton,2023-02-26T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-02-26T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-02-26T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-02-26T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-02-26T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-26T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-26T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-02-26T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
855730,Avon Drive - Congleton,2023-02-26T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
855730,Avon Drive - Congleton,2023-02-26T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
855730,Avon Drive - Congleton,2023-02-26T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-02-26T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-02-26T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-02-26T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-02-26T23:50:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-02-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-02-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
855730,Avon Drive - Congleton,2023-02-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
855730,Avon Drive - Congleton,2023-02-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-02-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-02-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
855730,Avon Drive - Congleton,2023-02-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-02-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-02-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
855730,Avon Drive - Congleton,2023-02-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.25
855730,Avon Drive - Congleton,2023-02-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.93
855730,Avon Drive - Congleton,2023-02-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-02-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-02-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-02-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-02-26T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-02-26T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-26T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-26T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
855730,Avon Drive - Congleton,2023-02-26T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
855730,Avon Drive - Congleton,2023-02-26T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
855730,Avon Drive - Congleton,2023-02-26T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-02-26T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-02-26T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-02-26T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-02-26T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-26T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-02-26T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-02-26T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
855730,Avon Drive - Congleton,2023-02-26T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
855730,Avon Drive - Congleton,2023-02-26T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
855730,Avon Drive - Congleton,2023-02-26T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-02-26T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-02-26T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-02-26T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-02-26T23:40:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-02-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-02-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
855730,Avon Drive - Congleton,2023-02-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
855730,Avon Drive - Congleton,2023-02-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
855730,Avon Drive - Congleton,2023-02-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-02-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
855730,Avon Drive - Congleton,2023-02-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-02-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-02-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
855730,Avon Drive - Congleton,2023-02-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.08
855730,Avon Drive - Congleton,2023-02-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.18
855730,Avon Drive - Congleton,2023-02-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-02-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-02-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-02-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-02-26T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-26T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-26T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-26T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
855730,Avon Drive - Congleton,2023-02-26T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
855730,Avon Drive - Congleton,2023-02-26T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
855730,Avon Drive - Congleton,2023-02-26T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-02-26T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-02-26T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-02-26T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-02-26T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-02-26T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-02-26T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-02-26T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
855730,Avon Drive - Congleton,2023-02-26T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
855730,Avon Drive - Congleton,2023-02-26T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
855730,Avon Drive - Congleton,2023-02-26T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-02-26T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-02-26T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-02-26T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-02-26T23:30:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-02-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-02-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
855730,Avon Drive - Congleton,2023-02-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
855730,Avon Drive - Congleton,2023-02-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
855730,Avon Drive - Congleton,2023-02-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
855730,Avon Drive - Congleton,2023-02-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
855730,Avon Drive - Congleton,2023-02-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-02-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-02-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-02-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.7
855730,Avon Drive - Congleton,2023-02-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.48
855730,Avon Drive - Congleton,2023-02-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.52
855730,Avon Drive - Congleton,2023-02-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-02-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-02-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-02-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-02-26T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-02-26T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-02-26T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-26T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
855730,Avon Drive - Congleton,2023-02-26T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
855730,Avon Drive - Congleton,2023-02-26T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
855730,Avon Drive - Congleton,2023-02-26T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-02-26T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-02-26T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-02-26T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-02-26T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-02-26T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-26T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-02-26T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
855730,Avon Drive - Congleton,2023-02-26T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
855730,Avon Drive - Congleton,2023-02-26T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
855730,Avon Drive - Congleton,2023-02-26T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-02-26T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-02-26T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-02-26T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-02-26T23:20:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-02-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
855730,Avon Drive - Congleton,2023-02-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
855730,Avon Drive - Congleton,2023-02-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
855730,Avon Drive - Congleton,2023-02-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-02-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
855730,Avon Drive - Congleton,2023-02-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
855730,Avon Drive - Congleton,2023-02-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-02-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.13
855730,Avon Drive - Congleton,2023-02-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.78
855730,Avon Drive - Congleton,2023-02-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.74
855730,Avon Drive - Congleton,2023-02-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-02-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-02-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-02-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-02-26T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-02-26T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-02-26T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-26T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
855730,Avon Drive - Congleton,2023-02-26T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
855730,Avon Drive - Congleton,2023-02-26T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
855730,Avon Drive - Congleton,2023-02-26T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-02-26T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-02-26T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-02-26T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-02-26T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-02-26T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-02-26T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-02-26T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
855730,Avon Drive - Congleton,2023-02-26T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
855730,Avon Drive - Congleton,2023-02-26T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
855730,Avon Drive - Congleton,2023-02-26T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-02-26T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-02-26T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-02-26T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-02-26T23:10:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-02-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
855730,Avon Drive - Congleton,2023-02-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
855730,Avon Drive - Congleton,2023-02-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
855730,Avon Drive - Congleton,2023-02-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-02-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
855730,Avon Drive - Congleton,2023-02-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-02-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
855730,Avon Drive - Congleton,2023-02-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-02-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.08
855730,Avon Drive - Congleton,2023-02-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.99
855730,Avon Drive - Congleton,2023-02-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
855730,Avon Drive - Congleton,2023-02-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-02-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-02-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-02-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-02-26T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-02-26T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-02-26T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-02-26T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
855730,Avon Drive - Congleton,2023-02-26T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
855730,Avon Drive - Congleton,2023-02-26T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
855730,Avon Drive - Congleton,2023-02-26T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-02-26T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-02-26T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-02-26T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-02-26T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-26T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-26T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-02-26T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
855730,Avon Drive - Congleton,2023-02-26T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
855730,Avon Drive - Congleton,2023-02-26T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
855730,Avon Drive - Congleton,2023-02-26T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-02-26T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-02-26T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-02-26T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-02-26T23:00:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-02-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
855730,Avon Drive - Congleton,2023-02-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
855730,Avon Drive - Congleton,2023-02-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
855730,Avon Drive - Congleton,2023-02-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-02-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
855730,Avon Drive - Congleton,2023-02-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-02-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
855730,Avon Drive - Congleton,2023-02-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
855730,Avon Drive - Congleton,2023-02-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.01
855730,Avon Drive - Congleton,2023-02-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.47
855730,Avon Drive - Congleton,2023-02-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.15
855730,Avon Drive - Congleton,2023-02-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-02-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-02-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-02-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
855730,Avon Drive - Congleton,2023-02-26T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-02-26T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-26T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-26T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
855730,Avon Drive - Congleton,2023-02-26T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
855730,Avon Drive - Congleton,2023-02-26T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
855730,Avon Drive - Congleton,2023-02-26T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-02-26T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-02-26T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-02-26T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-02-26T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-02-26T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-02-26T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-02-26T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
855730,Avon Drive - Congleton,2023-02-26T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
855730,Avon Drive - Congleton,2023-02-26T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
855730,Avon Drive - Congleton,2023-02-26T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-02-26T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-02-26T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-02-26T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-02-26T22:50:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-02-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
855730,Avon Drive - Congleton,2023-02-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
855730,Avon Drive - Congleton,2023-02-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
855730,Avon Drive - Congleton,2023-02-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-02-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-02-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
855730,Avon Drive - Congleton,2023-02-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
855730,Avon Drive - Congleton,2023-02-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.08
855730,Avon Drive - Congleton,2023-02-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
855730,Avon Drive - Congleton,2023-02-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.49
855730,Avon Drive - Congleton,2023-02-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-02-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-02-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-02-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
855730,Avon Drive - Congleton,2023-02-26T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-02-26T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-26T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-02-26T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
855730,Avon Drive - Congleton,2023-02-26T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
855730,Avon Drive - Congleton,2023-02-26T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
855730,Avon Drive - Congleton,2023-02-26T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-02-26T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-02-26T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-02-26T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-02-26T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-02-26T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-02-26T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
855730,Avon Drive - Congleton,2023-02-26T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
855730,Avon Drive - Congleton,2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
855730,Avon Drive - Congleton,2023-02-26T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-02-26T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-02-26T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-02-26T22:40:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-02-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
855730,Avon Drive - Congleton,2023-02-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
855730,Avon Drive - Congleton,2023-02-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
855730,Avon Drive - Congleton,2023-02-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-02-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-02-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-02-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
855730,Avon Drive - Congleton,2023-02-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.74
855730,Avon Drive - Congleton,2023-02-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.53
855730,Avon Drive - Congleton,2023-02-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.2
855730,Avon Drive - Congleton,2023-02-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-02-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-02-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-02-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
855730,Avon Drive - Congleton,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
855730,Avon Drive - Congleton,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
855730,Avon Drive - Congleton,2023-02-26T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
855730,Avon Drive - Congleton,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
855730,Avon Drive - Congleton,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
855730,Avon Drive - Congleton,2023-02-26T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-02-26T22:30:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-02-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
855730,Avon Drive - Congleton,2023-02-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-02-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-02-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-02-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
855730,Avon Drive - Congleton,2023-02-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
855730,Avon Drive - Congleton,2023-02-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-02-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.66
855730,Avon Drive - Congleton,2023-02-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
855730,Avon Drive - Congleton,2023-02-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
855730,Avon Drive - Congleton,2023-02-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-02-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
855730,Avon Drive - Congleton,2023-02-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-02-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
855730,Avon Drive - Congleton,2023-02-26T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-02-26T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-02-26T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-02-26T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
855730,Avon Drive - Congleton,2023-02-26T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
855730,Avon Drive - Congleton,2023-02-26T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
855730,Avon Drive - Congleton,2023-02-26T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-02-26T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-02-26T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-02-26T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
855730,Avon Drive - Congleton,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
855730,Avon Drive - Congleton,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
855730,Avon Drive - Congleton,2023-02-26T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-02-26T22:20:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-02-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
