Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
855730,Avon Drive - Congleton,2023-02-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
855730,Avon Drive - Congleton,2023-02-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-02-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-02-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
855730,Avon Drive - Congleton,2023-02-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-02-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
855730,Avon Drive - Congleton,2023-02-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-02-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
855730,Avon Drive - Congleton,2023-02-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
855730,Avon Drive - Congleton,2023-02-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.5
855730,Avon Drive - Congleton,2023-02-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-02-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-02-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
855730,Avon Drive - Congleton,2023-02-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
855730,Avon Drive - Congleton,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
855730,Avon Drive - Congleton,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
855730,Avon Drive - Congleton,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
855730,Avon Drive - Congleton,2023-02-26T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
855730,Avon Drive - Congleton,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
855730,Avon Drive - Congleton,2023-02-26T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-02-26T22:10:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-02-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
855730,Avon Drive - Congleton,2023-02-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
855730,Avon Drive - Congleton,2023-02-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
855730,Avon Drive - Congleton,2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
855730,Avon Drive - Congleton,2023-02-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-02-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-02-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.41
855730,Avon Drive - Congleton,2023-02-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.82
855730,Avon Drive - Congleton,2023-02-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.54
855730,Avon Drive - Congleton,2023-02-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-02-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-02-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-02-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
855730,Avon Drive - Congleton,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
855730,Avon Drive - Congleton,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
855730,Avon Drive - Congleton,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
855730,Avon Drive - Congleton,2023-02-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
855730,Avon Drive - Congleton,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
855730,Avon Drive - Congleton,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
855730,Avon Drive - Congleton,2023-02-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-02-26T22:00:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-02-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
855730,Avon Drive - Congleton,2023-02-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-02-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
855730,Avon Drive - Congleton,2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
855730,Avon Drive - Congleton,2023-02-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-02-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
855730,Avon Drive - Congleton,2023-02-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.52
855730,Avon Drive - Congleton,2023-02-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.4
855730,Avon Drive - Congleton,2023-02-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.83
855730,Avon Drive - Congleton,2023-02-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-02-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-02-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
855730,Avon Drive - Congleton,2023-02-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
855730,Avon Drive - Congleton,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
855730,Avon Drive - Congleton,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
855730,Avon Drive - Congleton,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
855730,Avon Drive - Congleton,2023-02-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
855730,Avon Drive - Congleton,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
855730,Avon Drive - Congleton,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
855730,Avon Drive - Congleton,2023-02-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-02-26T21:50:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
855730,Avon Drive - Congleton,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
855730,Avon Drive - Congleton,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
855730,Avon Drive - Congleton,2023-02-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-02-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
855730,Avon Drive - Congleton,2023-02-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.83
855730,Avon Drive - Congleton,2023-02-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.45
855730,Avon Drive - Congleton,2023-02-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.59
855730,Avon Drive - Congleton,2023-02-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-02-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
855730,Avon Drive - Congleton,2023-02-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
855730,Avon Drive - Congleton,2023-02-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
855730,Avon Drive - Congleton,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
855730,Avon Drive - Congleton,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
855730,Avon Drive - Congleton,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-02-26T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
855730,Avon Drive - Congleton,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
855730,Avon Drive - Congleton,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
855730,Avon Drive - Congleton,2023-02-26T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-02-26T21:40:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
855730,Avon Drive - Congleton,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
855730,Avon Drive - Congleton,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-02-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-02-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
855730,Avon Drive - Congleton,2023-02-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.07
855730,Avon Drive - Congleton,2023-02-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.19
855730,Avon Drive - Congleton,2023-02-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.34
855730,Avon Drive - Congleton,2023-02-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-02-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
855730,Avon Drive - Congleton,2023-02-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
855730,Avon Drive - Congleton,2023-02-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
855730,Avon Drive - Congleton,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
855730,Avon Drive - Congleton,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
855730,Avon Drive - Congleton,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
855730,Avon Drive - Congleton,2023-02-26T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
855730,Avon Drive - Congleton,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
855730,Avon Drive - Congleton,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
855730,Avon Drive - Congleton,2023-02-26T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-02-26T21:30:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
855730,Avon Drive - Congleton,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
855730,Avon Drive - Congleton,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
855730,Avon Drive - Congleton,2023-02-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
855730,Avon Drive - Congleton,2023-02-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
855730,Avon Drive - Congleton,2023-02-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.53
855730,Avon Drive - Congleton,2023-02-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.36
855730,Avon Drive - Congleton,2023-02-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.9
855730,Avon Drive - Congleton,2023-02-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-02-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
855730,Avon Drive - Congleton,2023-02-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
855730,Avon Drive - Congleton,2023-02-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
855730,Avon Drive - Congleton,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
855730,Avon Drive - Congleton,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
855730,Avon Drive - Congleton,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
855730,Avon Drive - Congleton,2023-02-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
855730,Avon Drive - Congleton,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
855730,Avon Drive - Congleton,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
855730,Avon Drive - Congleton,2023-02-26T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
855730,Avon Drive - Congleton,2023-02-26T21:20:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
855730,Avon Drive - Congleton,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
855730,Avon Drive - Congleton,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
855730,Avon Drive - Congleton,2023-02-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-02-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
855730,Avon Drive - Congleton,2023-02-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-02-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.06
855730,Avon Drive - Congleton,2023-02-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.47
855730,Avon Drive - Congleton,2023-02-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.15
855730,Avon Drive - Congleton,2023-02-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-02-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
855730,Avon Drive - Congleton,2023-02-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
855730,Avon Drive - Congleton,2023-02-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
855730,Avon Drive - Congleton,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
855730,Avon Drive - Congleton,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
855730,Avon Drive - Congleton,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
855730,Avon Drive - Congleton,2023-02-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
855730,Avon Drive - Congleton,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
855730,Avon Drive - Congleton,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
855730,Avon Drive - Congleton,2023-02-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
855730,Avon Drive - Congleton,2023-02-26T21:10:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
855730,Avon Drive - Congleton,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
855730,Avon Drive - Congleton,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
855730,Avon Drive - Congleton,2023-02-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-02-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-02-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.27
855730,Avon Drive - Congleton,2023-02-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.83
855730,Avon Drive - Congleton,2023-02-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.99
855730,Avon Drive - Congleton,2023-02-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-02-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
855730,Avon Drive - Congleton,2023-02-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
855730,Avon Drive - Congleton,2023-02-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
855730,Avon Drive - Congleton,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
855730,Avon Drive - Congleton,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
855730,Avon Drive - Congleton,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
855730,Avon Drive - Congleton,2023-02-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
855730,Avon Drive - Congleton,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
855730,Avon Drive - Congleton,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
855730,Avon Drive - Congleton,2023-02-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-02-26T21:00:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
855730,Avon Drive - Congleton,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
855730,Avon Drive - Congleton,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
855730,Avon Drive - Congleton,2023-02-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-02-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
855730,Avon Drive - Congleton,2023-02-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-02-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
855730,Avon Drive - Congleton,2023-02-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.4
855730,Avon Drive - Congleton,2023-02-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.34
855730,Avon Drive - Congleton,2023-02-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-02-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
855730,Avon Drive - Congleton,2023-02-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
855730,Avon Drive - Congleton,2023-02-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
855730,Avon Drive - Congleton,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
855730,Avon Drive - Congleton,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
855730,Avon Drive - Congleton,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
855730,Avon Drive - Congleton,2023-02-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
855730,Avon Drive - Congleton,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
855730,Avon Drive - Congleton,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
855730,Avon Drive - Congleton,2023-02-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-02-26T20:50:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
855730,Avon Drive - Congleton,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
855730,Avon Drive - Congleton,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
855730,Avon Drive - Congleton,2023-02-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-02-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-02-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-02-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.42
855730,Avon Drive - Congleton,2023-02-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.66
855730,Avon Drive - Congleton,2023-02-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.16
855730,Avon Drive - Congleton,2023-02-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-02-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
855730,Avon Drive - Congleton,2023-02-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
855730,Avon Drive - Congleton,2023-02-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
855730,Avon Drive - Congleton,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
855730,Avon Drive - Congleton,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
855730,Avon Drive - Congleton,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
855730,Avon Drive - Congleton,2023-02-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
855730,Avon Drive - Congleton,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
855730,Avon Drive - Congleton,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
855730,Avon Drive - Congleton,2023-02-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
855730,Avon Drive - Congleton,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
855730,Avon Drive - Congleton,2023-02-26T20:40:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
855730,Avon Drive - Congleton,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
855730,Avon Drive - Congleton,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
855730,Avon Drive - Congleton,2023-02-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-02-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-02-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.67
855730,Avon Drive - Congleton,2023-02-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.36
855730,Avon Drive - Congleton,2023-02-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.14
855730,Avon Drive - Congleton,2023-02-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
855730,Avon Drive - Congleton,2023-02-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
855730,Avon Drive - Congleton,2023-02-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
855730,Avon Drive - Congleton,2023-02-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
855730,Avon Drive - Congleton,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
855730,Avon Drive - Congleton,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
855730,Avon Drive - Congleton,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
855730,Avon Drive - Congleton,2023-02-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.76
855730,Avon Drive - Congleton,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
855730,Avon Drive - Congleton,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.62
855730,Avon Drive - Congleton,2023-02-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
855730,Avon Drive - Congleton,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
855730,Avon Drive - Congleton,2023-02-26T20:30:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
855730,Avon Drive - Congleton,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
855730,Avon Drive - Congleton,2023-02-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
855730,Avon Drive - Congleton,2023-02-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-02-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.24
855730,Avon Drive - Congleton,2023-02-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.6
855730,Avon Drive - Congleton,2023-02-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.64
855730,Avon Drive - Congleton,2023-02-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-02-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
855730,Avon Drive - Congleton,2023-02-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
855730,Avon Drive - Congleton,2023-02-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
855730,Avon Drive - Congleton,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
855730,Avon Drive - Congleton,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
855730,Avon Drive - Congleton,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
855730,Avon Drive - Congleton,2023-02-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.09
855730,Avon Drive - Congleton,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
855730,Avon Drive - Congleton,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.76
855730,Avon Drive - Congleton,2023-02-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
855730,Avon Drive - Congleton,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
855730,Avon Drive - Congleton,2023-02-26T20:20:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
855730,Avon Drive - Congleton,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
855730,Avon Drive - Congleton,2023-02-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-02-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-02-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.6
855730,Avon Drive - Congleton,2023-02-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.19
855730,Avon Drive - Congleton,2023-02-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.1
855730,Avon Drive - Congleton,2023-02-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
855730,Avon Drive - Congleton,2023-02-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
855730,Avon Drive - Congleton,2023-02-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
855730,Avon Drive - Congleton,2023-02-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
855730,Avon Drive - Congleton,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
855730,Avon Drive - Congleton,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
855730,Avon Drive - Congleton,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
855730,Avon Drive - Congleton,2023-02-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.16
855730,Avon Drive - Congleton,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
855730,Avon Drive - Congleton,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.76
855730,Avon Drive - Congleton,2023-02-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
855730,Avon Drive - Congleton,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
855730,Avon Drive - Congleton,2023-02-26T20:10:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
855730,Avon Drive - Congleton,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
855730,Avon Drive - Congleton,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
855730,Avon Drive - Congleton,2023-02-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-02-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-02-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.49
855730,Avon Drive - Congleton,2023-02-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.74
855730,Avon Drive - Congleton,2023-02-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.77
855730,Avon Drive - Congleton,2023-02-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-02-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
855730,Avon Drive - Congleton,2023-02-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
855730,Avon Drive - Congleton,2023-02-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
855730,Avon Drive - Congleton,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
