Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
855730,Avon Drive - Congleton,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
855730,Avon Drive - Congleton,2023-02-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
855730,Avon Drive - Congleton,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
855730,Avon Drive - Congleton,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
855730,Avon Drive - Congleton,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.89
855730,Avon Drive - Congleton,2023-02-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
855730,Avon Drive - Congleton,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.5
855730,Avon Drive - Congleton,2023-02-26T20:00:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
855730,Avon Drive - Congleton,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
855730,Avon Drive - Congleton,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
855730,Avon Drive - Congleton,2023-02-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-02-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-02-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.14
855730,Avon Drive - Congleton,2023-02-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.59
855730,Avon Drive - Congleton,2023-02-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.32
855730,Avon Drive - Congleton,2023-02-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
855730,Avon Drive - Congleton,2023-02-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
855730,Avon Drive - Congleton,2023-02-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
855730,Avon Drive - Congleton,2023-02-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
855730,Avon Drive - Congleton,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
855730,Avon Drive - Congleton,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.72
855730,Avon Drive - Congleton,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
855730,Avon Drive - Congleton,2023-02-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
855730,Avon Drive - Congleton,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
855730,Avon Drive - Congleton,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
855730,Avon Drive - Congleton,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.43
855730,Avon Drive - Congleton,2023-02-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
855730,Avon Drive - Congleton,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
855730,Avon Drive - Congleton,2023-02-26T19:50:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
855730,Avon Drive - Congleton,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-02-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-02-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-02-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-02-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.09
855730,Avon Drive - Congleton,2023-02-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.47
855730,Avon Drive - Congleton,2023-02-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.69
855730,Avon Drive - Congleton,2023-02-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
855730,Avon Drive - Congleton,2023-02-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
855730,Avon Drive - Congleton,2023-02-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
855730,Avon Drive - Congleton,2023-02-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
855730,Avon Drive - Congleton,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
855730,Avon Drive - Congleton,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
855730,Avon Drive - Congleton,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
855730,Avon Drive - Congleton,2023-02-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
855730,Avon Drive - Congleton,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
855730,Avon Drive - Congleton,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
855730,Avon Drive - Congleton,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
855730,Avon Drive - Congleton,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.91
855730,Avon Drive - Congleton,2023-02-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
855730,Avon Drive - Congleton,2023-02-26T19:40:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
855730,Avon Drive - Congleton,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
855730,Avon Drive - Congleton,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
855730,Avon Drive - Congleton,2023-02-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-02-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
855730,Avon Drive - Congleton,2023-02-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.19
855730,Avon Drive - Congleton,2023-02-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.55
855730,Avon Drive - Congleton,2023-02-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.36
855730,Avon Drive - Congleton,2023-02-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
855730,Avon Drive - Congleton,2023-02-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
855730,Avon Drive - Congleton,2023-02-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
855730,Avon Drive - Congleton,2023-02-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
855730,Avon Drive - Congleton,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
855730,Avon Drive - Congleton,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.44
855730,Avon Drive - Congleton,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
855730,Avon Drive - Congleton,2023-02-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
855730,Avon Drive - Congleton,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
855730,Avon Drive - Congleton,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
855730,Avon Drive - Congleton,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.68
855730,Avon Drive - Congleton,2023-02-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
855730,Avon Drive - Congleton,2023-02-26T19:30:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
855730,Avon Drive - Congleton,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
855730,Avon Drive - Congleton,2023-02-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-02-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-02-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
855730,Avon Drive - Congleton,2023-02-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.37
855730,Avon Drive - Congleton,2023-02-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.4
855730,Avon Drive - Congleton,2023-02-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.39
855730,Avon Drive - Congleton,2023-02-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-02-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
855730,Avon Drive - Congleton,2023-02-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
855730,Avon Drive - Congleton,2023-02-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
855730,Avon Drive - Congleton,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.61
855730,Avon Drive - Congleton,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
855730,Avon Drive - Congleton,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
855730,Avon Drive - Congleton,2023-02-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
855730,Avon Drive - Congleton,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
855730,Avon Drive - Congleton,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
855730,Avon Drive - Congleton,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.41
855730,Avon Drive - Congleton,2023-02-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
855730,Avon Drive - Congleton,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
855730,Avon Drive - Congleton,2023-02-26T19:20:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
855730,Avon Drive - Congleton,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
855730,Avon Drive - Congleton,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
855730,Avon Drive - Congleton,2023-02-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-02-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-02-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-02-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.78
855730,Avon Drive - Congleton,2023-02-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.86
855730,Avon Drive - Congleton,2023-02-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
855730,Avon Drive - Congleton,2023-02-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-02-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
855730,Avon Drive - Congleton,2023-02-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
855730,Avon Drive - Congleton,2023-02-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
855730,Avon Drive - Congleton,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
855730,Avon Drive - Congleton,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
855730,Avon Drive - Congleton,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
855730,Avon Drive - Congleton,2023-02-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
855730,Avon Drive - Congleton,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
855730,Avon Drive - Congleton,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.85
855730,Avon Drive - Congleton,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.43
855730,Avon Drive - Congleton,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.19
855730,Avon Drive - Congleton,2023-02-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
855730,Avon Drive - Congleton,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
855730,Avon Drive - Congleton,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
855730,Avon Drive - Congleton,2023-02-26T19:10:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
855730,Avon Drive - Congleton,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
855730,Avon Drive - Congleton,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
855730,Avon Drive - Congleton,2023-02-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-02-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-02-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-02-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.56
855730,Avon Drive - Congleton,2023-02-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.17
855730,Avon Drive - Congleton,2023-02-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.96
855730,Avon Drive - Congleton,2023-02-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-02-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
855730,Avon Drive - Congleton,2023-02-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
855730,Avon Drive - Congleton,2023-02-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
855730,Avon Drive - Congleton,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.63
855730,Avon Drive - Congleton,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
855730,Avon Drive - Congleton,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
855730,Avon Drive - Congleton,2023-02-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
855730,Avon Drive - Congleton,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
855730,Avon Drive - Congleton,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.27
855730,Avon Drive - Congleton,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.62
855730,Avon Drive - Congleton,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.32
855730,Avon Drive - Congleton,2023-02-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
855730,Avon Drive - Congleton,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
855730,Avon Drive - Congleton,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
855730,Avon Drive - Congleton,2023-02-26T19:00:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
855730,Avon Drive - Congleton,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
855730,Avon Drive - Congleton,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-02-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-02-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-02-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-02-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.9
855730,Avon Drive - Congleton,2023-02-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.12
855730,Avon Drive - Congleton,2023-02-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.96
855730,Avon Drive - Congleton,2023-02-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-02-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
855730,Avon Drive - Congleton,2023-02-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
855730,Avon Drive - Congleton,2023-02-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
855730,Avon Drive - Congleton,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.72
855730,Avon Drive - Congleton,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
855730,Avon Drive - Congleton,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
855730,Avon Drive - Congleton,2023-02-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
855730,Avon Drive - Congleton,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
855730,Avon Drive - Congleton,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.94
855730,Avon Drive - Congleton,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.28
855730,Avon Drive - Congleton,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.06
855730,Avon Drive - Congleton,2023-02-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
855730,Avon Drive - Congleton,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
855730,Avon Drive - Congleton,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.8
855730,Avon Drive - Congleton,2023-02-26T18:50:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
855730,Avon Drive - Congleton,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
855730,Avon Drive - Congleton,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
855730,Avon Drive - Congleton,2023-02-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-02-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-02-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-02-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.66
855730,Avon Drive - Congleton,2023-02-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.39
855730,Avon Drive - Congleton,2023-02-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.89
855730,Avon Drive - Congleton,2023-02-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
855730,Avon Drive - Congleton,2023-02-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
855730,Avon Drive - Congleton,2023-02-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
855730,Avon Drive - Congleton,2023-02-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
855730,Avon Drive - Congleton,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.28
855730,Avon Drive - Congleton,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.51
855730,Avon Drive - Congleton,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
855730,Avon Drive - Congleton,2023-02-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
855730,Avon Drive - Congleton,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.0
855730,Avon Drive - Congleton,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.36
855730,Avon Drive - Congleton,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.49
855730,Avon Drive - Congleton,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.43
855730,Avon Drive - Congleton,2023-02-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
855730,Avon Drive - Congleton,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
855730,Avon Drive - Congleton,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
855730,Avon Drive - Congleton,2023-02-26T18:40:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
855730,Avon Drive - Congleton,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
855730,Avon Drive - Congleton,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
855730,Avon Drive - Congleton,2023-02-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-02-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-02-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
855730,Avon Drive - Congleton,2023-02-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.63
855730,Avon Drive - Congleton,2023-02-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
855730,Avon Drive - Congleton,2023-02-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.57
855730,Avon Drive - Congleton,2023-02-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-02-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
855730,Avon Drive - Congleton,2023-02-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
855730,Avon Drive - Congleton,2023-02-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
855730,Avon Drive - Congleton,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.14
855730,Avon Drive - Congleton,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.17
855730,Avon Drive - Congleton,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
855730,Avon Drive - Congleton,2023-02-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
855730,Avon Drive - Congleton,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
855730,Avon Drive - Congleton,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
855730,Avon Drive - Congleton,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
855730,Avon Drive - Congleton,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.47
855730,Avon Drive - Congleton,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.53
855730,Avon Drive - Congleton,2023-02-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
855730,Avon Drive - Congleton,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
855730,Avon Drive - Congleton,2023-02-26T18:30:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
855730,Avon Drive - Congleton,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
855730,Avon Drive - Congleton,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
855730,Avon Drive - Congleton,2023-02-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-02-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-02-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-02-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.32
855730,Avon Drive - Congleton,2023-02-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.64
855730,Avon Drive - Congleton,2023-02-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.43
855730,Avon Drive - Congleton,2023-02-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-02-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
855730,Avon Drive - Congleton,2023-02-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
855730,Avon Drive - Congleton,2023-02-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
855730,Avon Drive - Congleton,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
855730,Avon Drive - Congleton,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.19
855730,Avon Drive - Congleton,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
855730,Avon Drive - Congleton,2023-02-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
855730,Avon Drive - Congleton,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
855730,Avon Drive - Congleton,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
855730,Avon Drive - Congleton,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.51
855730,Avon Drive - Congleton,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
855730,Avon Drive - Congleton,2023-02-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
855730,Avon Drive - Congleton,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-02-26T18:20:00.000+00:00,transformer,,Temperature,C,14.7
855730,Avon Drive - Congleton,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
855730,Avon Drive - Congleton,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
855730,Avon Drive - Congleton,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
855730,Avon Drive - Congleton,2023-02-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-02-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-02-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-02-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.62
855730,Avon Drive - Congleton,2023-02-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.7
855730,Avon Drive - Congleton,2023-02-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.46
855730,Avon Drive - Congleton,2023-02-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-02-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
855730,Avon Drive - Congleton,2023-02-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
855730,Avon Drive - Congleton,2023-02-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
855730,Avon Drive - Congleton,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
855730,Avon Drive - Congleton,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
855730,Avon Drive - Congleton,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
855730,Avon Drive - Congleton,2023-02-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
855730,Avon Drive - Congleton,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
855730,Avon Drive - Congleton,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
855730,Avon Drive - Congleton,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
855730,Avon Drive - Congleton,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
855730,Avon Drive - Congleton,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.42
855730,Avon Drive - Congleton,2023-02-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-02-26T18:10:00.000+00:00,transformer,,Temperature,C,14.7
855730,Avon Drive - Congleton,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
855730,Avon Drive - Congleton,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
855730,Avon Drive - Congleton,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-02-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
855730,Avon Drive - Congleton,2023-02-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-02-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-02-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.74
855730,Avon Drive - Congleton,2023-02-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.8
855730,Avon Drive - Congleton,2023-02-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.47
855730,Avon Drive - Congleton,2023-02-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-02-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
855730,Avon Drive - Congleton,2023-02-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
855730,Avon Drive - Congleton,2023-02-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
855730,Avon Drive - Congleton,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
855730,Avon Drive - Congleton,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.53
855730,Avon Drive - Congleton,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
855730,Avon Drive - Congleton,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
855730,Avon Drive - Congleton,2023-02-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
855730,Avon Drive - Congleton,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
855730,Avon Drive - Congleton,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
855730,Avon Drive - Congleton,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.29
855730,Avon Drive - Congleton,2023-02-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
855730,Avon Drive - Congleton,2023-02-26T18:00:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
855730,Avon Drive - Congleton,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
855730,Avon Drive - Congleton,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
855730,Avon Drive - Congleton,2023-02-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-02-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-02-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-02-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.5
855730,Avon Drive - Congleton,2023-02-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.25
855730,Avon Drive - Congleton,2023-02-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.66
855730,Avon Drive - Congleton,2023-02-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-02-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
855730,Avon Drive - Congleton,2023-02-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
855730,Avon Drive - Congleton,2023-02-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
855730,Avon Drive - Congleton,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
855730,Avon Drive - Congleton,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
855730,Avon Drive - Congleton,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
855730,Avon Drive - Congleton,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.56
855730,Avon Drive - Congleton,2023-02-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
855730,Avon Drive - Congleton,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.76
855730,Avon Drive - Congleton,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
855730,Avon Drive - Congleton,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.17
855730,Avon Drive - Congleton,2023-02-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
855730,Avon Drive - Congleton,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
855730,Avon Drive - Congleton,2023-02-26T17:50:00.000+00:00,transformer,,Temperature,C,14.4
855730,Avon Drive - Congleton,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
