Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
855730,Avon Drive - Congleton,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-02-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
855730,Avon Drive - Congleton,2023-02-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-02-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-02-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.13
855730,Avon Drive - Congleton,2023-02-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.37
855730,Avon Drive - Congleton,2023-02-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.48
855730,Avon Drive - Congleton,2023-02-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-02-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
855730,Avon Drive - Congleton,2023-02-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
855730,Avon Drive - Congleton,2023-02-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
855730,Avon Drive - Congleton,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
855730,Avon Drive - Congleton,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
855730,Avon Drive - Congleton,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
855730,Avon Drive - Congleton,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
855730,Avon Drive - Congleton,2023-02-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
855730,Avon Drive - Congleton,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
855730,Avon Drive - Congleton,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
855730,Avon Drive - Congleton,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
855730,Avon Drive - Congleton,2023-02-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
855730,Avon Drive - Congleton,2023-02-26T13:10:00.000+00:00,transformer,,Temperature,C,14.4
855730,Avon Drive - Congleton,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
855730,Avon Drive - Congleton,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
855730,Avon Drive - Congleton,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-02-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
855730,Avon Drive - Congleton,2023-02-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
855730,Avon Drive - Congleton,2023-02-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.06
855730,Avon Drive - Congleton,2023-02-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.53
855730,Avon Drive - Congleton,2023-02-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.06
855730,Avon Drive - Congleton,2023-02-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
855730,Avon Drive - Congleton,2023-02-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
855730,Avon Drive - Congleton,2023-02-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
855730,Avon Drive - Congleton,2023-02-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
855730,Avon Drive - Congleton,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
855730,Avon Drive - Congleton,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
855730,Avon Drive - Congleton,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
855730,Avon Drive - Congleton,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.87
855730,Avon Drive - Congleton,2023-02-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
855730,Avon Drive - Congleton,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
855730,Avon Drive - Congleton,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
855730,Avon Drive - Congleton,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
855730,Avon Drive - Congleton,2023-02-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-02-26T13:00:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
855730,Avon Drive - Congleton,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
855730,Avon Drive - Congleton,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-02-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
855730,Avon Drive - Congleton,2023-02-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-02-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-02-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.02
855730,Avon Drive - Congleton,2023-02-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.89
855730,Avon Drive - Congleton,2023-02-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.16
855730,Avon Drive - Congleton,2023-02-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
855730,Avon Drive - Congleton,2023-02-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
855730,Avon Drive - Congleton,2023-02-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
855730,Avon Drive - Congleton,2023-02-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
855730,Avon Drive - Congleton,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
855730,Avon Drive - Congleton,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.08
855730,Avon Drive - Congleton,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
855730,Avon Drive - Congleton,2023-02-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
855730,Avon Drive - Congleton,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
855730,Avon Drive - Congleton,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
855730,Avon Drive - Congleton,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
855730,Avon Drive - Congleton,2023-02-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-02-26T12:50:00.000+00:00,transformer,,Temperature,C,14.1
855730,Avon Drive - Congleton,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
855730,Avon Drive - Congleton,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
855730,Avon Drive - Congleton,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
855730,Avon Drive - Congleton,2023-02-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-02-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-02-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-02-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.83
855730,Avon Drive - Congleton,2023-02-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.76
855730,Avon Drive - Congleton,2023-02-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.12
855730,Avon Drive - Congleton,2023-02-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-02-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
855730,Avon Drive - Congleton,2023-02-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
855730,Avon Drive - Congleton,2023-02-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
855730,Avon Drive - Congleton,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
855730,Avon Drive - Congleton,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
855730,Avon Drive - Congleton,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
855730,Avon Drive - Congleton,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
855730,Avon Drive - Congleton,2023-02-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
855730,Avon Drive - Congleton,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
855730,Avon Drive - Congleton,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
855730,Avon Drive - Congleton,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
855730,Avon Drive - Congleton,2023-02-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-02-26T12:40:00.000+00:00,transformer,,Temperature,C,14.1
855730,Avon Drive - Congleton,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
855730,Avon Drive - Congleton,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
855730,Avon Drive - Congleton,2023-02-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
855730,Avon Drive - Congleton,2023-02-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-02-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.41
855730,Avon Drive - Congleton,2023-02-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.59
855730,Avon Drive - Congleton,2023-02-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.21
855730,Avon Drive - Congleton,2023-02-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-02-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
855730,Avon Drive - Congleton,2023-02-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
855730,Avon Drive - Congleton,2023-02-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
855730,Avon Drive - Congleton,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
855730,Avon Drive - Congleton,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
855730,Avon Drive - Congleton,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.39
855730,Avon Drive - Congleton,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
855730,Avon Drive - Congleton,2023-02-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
855730,Avon Drive - Congleton,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
855730,Avon Drive - Congleton,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
855730,Avon Drive - Congleton,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
855730,Avon Drive - Congleton,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
855730,Avon Drive - Congleton,2023-02-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-02-26T12:30:00.000+00:00,transformer,,Temperature,C,13.8
855730,Avon Drive - Congleton,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
855730,Avon Drive - Congleton,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
855730,Avon Drive - Congleton,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-02-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
855730,Avon Drive - Congleton,2023-02-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-02-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
855730,Avon Drive - Congleton,2023-02-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.82
855730,Avon Drive - Congleton,2023-02-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.95
855730,Avon Drive - Congleton,2023-02-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-02-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
855730,Avon Drive - Congleton,2023-02-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
855730,Avon Drive - Congleton,2023-02-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
855730,Avon Drive - Congleton,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
855730,Avon Drive - Congleton,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
855730,Avon Drive - Congleton,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
855730,Avon Drive - Congleton,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.68
855730,Avon Drive - Congleton,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.77
855730,Avon Drive - Congleton,2023-02-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
855730,Avon Drive - Congleton,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
855730,Avon Drive - Congleton,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
855730,Avon Drive - Congleton,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
855730,Avon Drive - Congleton,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
855730,Avon Drive - Congleton,2023-02-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-02-26T12:20:00.000+00:00,transformer,,Temperature,C,13.9
855730,Avon Drive - Congleton,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
855730,Avon Drive - Congleton,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
855730,Avon Drive - Congleton,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
855730,Avon Drive - Congleton,2023-02-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
855730,Avon Drive - Congleton,2023-02-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-02-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-02-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.12
855730,Avon Drive - Congleton,2023-02-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.41
855730,Avon Drive - Congleton,2023-02-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.39
855730,Avon Drive - Congleton,2023-02-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-02-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
855730,Avon Drive - Congleton,2023-02-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
855730,Avon Drive - Congleton,2023-02-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
855730,Avon Drive - Congleton,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
855730,Avon Drive - Congleton,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
855730,Avon Drive - Congleton,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
855730,Avon Drive - Congleton,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.66
855730,Avon Drive - Congleton,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.44
855730,Avon Drive - Congleton,2023-02-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.2
855730,Avon Drive - Congleton,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
855730,Avon Drive - Congleton,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
855730,Avon Drive - Congleton,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
855730,Avon Drive - Congleton,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-02-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-02-26T12:10:00.000+00:00,transformer,,Temperature,C,13.8
855730,Avon Drive - Congleton,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
855730,Avon Drive - Congleton,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-02-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
855730,Avon Drive - Congleton,2023-02-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-02-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-02-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.59
855730,Avon Drive - Congleton,2023-02-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.19
855730,Avon Drive - Congleton,2023-02-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.22
855730,Avon Drive - Congleton,2023-02-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-02-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
855730,Avon Drive - Congleton,2023-02-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
855730,Avon Drive - Congleton,2023-02-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
855730,Avon Drive - Congleton,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
855730,Avon Drive - Congleton,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
855730,Avon Drive - Congleton,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
855730,Avon Drive - Congleton,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.97
855730,Avon Drive - Congleton,2023-02-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
855730,Avon Drive - Congleton,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
855730,Avon Drive - Congleton,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
855730,Avon Drive - Congleton,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
855730,Avon Drive - Congleton,2023-02-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-02-26T12:00:00.000+00:00,transformer,,Temperature,C,13.9
855730,Avon Drive - Congleton,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
855730,Avon Drive - Congleton,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
855730,Avon Drive - Congleton,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
855730,Avon Drive - Congleton,2023-02-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
855730,Avon Drive - Congleton,2023-02-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-02-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-02-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.89
855730,Avon Drive - Congleton,2023-02-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.45
855730,Avon Drive - Congleton,2023-02-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.06
855730,Avon Drive - Congleton,2023-02-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-02-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
855730,Avon Drive - Congleton,2023-02-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
855730,Avon Drive - Congleton,2023-02-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
855730,Avon Drive - Congleton,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
855730,Avon Drive - Congleton,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
855730,Avon Drive - Congleton,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
855730,Avon Drive - Congleton,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
855730,Avon Drive - Congleton,2023-02-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
855730,Avon Drive - Congleton,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
855730,Avon Drive - Congleton,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
855730,Avon Drive - Congleton,2023-02-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-02-26T11:50:00.000+00:00,transformer,,Temperature,C,13.7
855730,Avon Drive - Congleton,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
855730,Avon Drive - Congleton,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
855730,Avon Drive - Congleton,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
855730,Avon Drive - Congleton,2023-02-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
855730,Avon Drive - Congleton,2023-02-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.69
855730,Avon Drive - Congleton,2023-02-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
855730,Avon Drive - Congleton,2023-02-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.52
855730,Avon Drive - Congleton,2023-02-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-02-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
855730,Avon Drive - Congleton,2023-02-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
855730,Avon Drive - Congleton,2023-02-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
855730,Avon Drive - Congleton,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
855730,Avon Drive - Congleton,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
855730,Avon Drive - Congleton,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
855730,Avon Drive - Congleton,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
855730,Avon Drive - Congleton,2023-02-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
855730,Avon Drive - Congleton,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
855730,Avon Drive - Congleton,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
855730,Avon Drive - Congleton,2023-02-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-02-26T11:40:00.000+00:00,transformer,,Temperature,C,13.3
855730,Avon Drive - Congleton,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
855730,Avon Drive - Congleton,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
855730,Avon Drive - Congleton,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
855730,Avon Drive - Congleton,2023-02-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-02-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-02-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-02-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.8
855730,Avon Drive - Congleton,2023-02-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.82
855730,Avon Drive - Congleton,2023-02-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.11
855730,Avon Drive - Congleton,2023-02-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-02-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
855730,Avon Drive - Congleton,2023-02-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
855730,Avon Drive - Congleton,2023-02-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
855730,Avon Drive - Congleton,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
855730,Avon Drive - Congleton,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.02
855730,Avon Drive - Congleton,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-02-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
855730,Avon Drive - Congleton,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
855730,Avon Drive - Congleton,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
855730,Avon Drive - Congleton,2023-02-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-02-26T11:30:00.000+00:00,transformer,,Temperature,C,13.3
855730,Avon Drive - Congleton,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
855730,Avon Drive - Congleton,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
855730,Avon Drive - Congleton,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
855730,Avon Drive - Congleton,2023-02-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-02-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-02-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
855730,Avon Drive - Congleton,2023-02-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.66
855730,Avon Drive - Congleton,2023-02-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.41
855730,Avon Drive - Congleton,2023-02-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-02-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
855730,Avon Drive - Congleton,2023-02-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
855730,Avon Drive - Congleton,2023-02-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
855730,Avon Drive - Congleton,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
855730,Avon Drive - Congleton,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
855730,Avon Drive - Congleton,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
855730,Avon Drive - Congleton,2023-02-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
855730,Avon Drive - Congleton,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
855730,Avon Drive - Congleton,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
855730,Avon Drive - Congleton,2023-02-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-02-26T11:20:00.000+00:00,transformer,,Temperature,C,13.4
855730,Avon Drive - Congleton,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
855730,Avon Drive - Congleton,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
855730,Avon Drive - Congleton,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
855730,Avon Drive - Congleton,2023-02-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-02-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.12
855730,Avon Drive - Congleton,2023-02-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.53
855730,Avon Drive - Congleton,2023-02-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
855730,Avon Drive - Congleton,2023-02-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-02-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
855730,Avon Drive - Congleton,2023-02-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
855730,Avon Drive - Congleton,2023-02-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
855730,Avon Drive - Congleton,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
855730,Avon Drive - Congleton,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
855730,Avon Drive - Congleton,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
855730,Avon Drive - Congleton,2023-02-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
855730,Avon Drive - Congleton,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
855730,Avon Drive - Congleton,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
855730,Avon Drive - Congleton,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
855730,Avon Drive - Congleton,2023-02-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-02-26T11:10:00.000+00:00,transformer,,Temperature,C,13.4
855730,Avon Drive - Congleton,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
855730,Avon Drive - Congleton,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
855730,Avon Drive - Congleton,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
855730,Avon Drive - Congleton,2023-02-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-02-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-02-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.93
855730,Avon Drive - Congleton,2023-02-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.49
855730,Avon Drive - Congleton,2023-02-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.44
855730,Avon Drive - Congleton,2023-02-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-02-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
855730,Avon Drive - Congleton,2023-02-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
855730,Avon Drive - Congleton,2023-02-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
855730,Avon Drive - Congleton,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
855730,Avon Drive - Congleton,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
