Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
855730,Avon Drive - Congleton,2023-02-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
855730,Avon Drive - Congleton,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
855730,Avon Drive - Congleton,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.58
855730,Avon Drive - Congleton,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
855730,Avon Drive - Congleton,2023-02-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
855730,Avon Drive - Congleton,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-02-26T11:00:00.000+00:00,transformer,,Temperature,C,13.6
855730,Avon Drive - Congleton,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
855730,Avon Drive - Congleton,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
855730,Avon Drive - Congleton,2023-02-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-02-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-02-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.66
855730,Avon Drive - Congleton,2023-02-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.97
855730,Avon Drive - Congleton,2023-02-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.23
855730,Avon Drive - Congleton,2023-02-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-02-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
855730,Avon Drive - Congleton,2023-02-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
855730,Avon Drive - Congleton,2023-02-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
855730,Avon Drive - Congleton,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
855730,Avon Drive - Congleton,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
855730,Avon Drive - Congleton,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.55
855730,Avon Drive - Congleton,2023-02-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.5
855730,Avon Drive - Congleton,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
855730,Avon Drive - Congleton,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
855730,Avon Drive - Congleton,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
855730,Avon Drive - Congleton,2023-02-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-02-26T10:50:00.000+00:00,transformer,,Temperature,C,13.8
855730,Avon Drive - Congleton,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
855730,Avon Drive - Congleton,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
855730,Avon Drive - Congleton,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
855730,Avon Drive - Congleton,2023-02-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-02-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-02-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.72
855730,Avon Drive - Congleton,2023-02-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.18
855730,Avon Drive - Congleton,2023-02-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.26
855730,Avon Drive - Congleton,2023-02-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
855730,Avon Drive - Congleton,2023-02-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
855730,Avon Drive - Congleton,2023-02-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
855730,Avon Drive - Congleton,2023-02-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
855730,Avon Drive - Congleton,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
855730,Avon Drive - Congleton,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
855730,Avon Drive - Congleton,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
855730,Avon Drive - Congleton,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
855730,Avon Drive - Congleton,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.88
855730,Avon Drive - Congleton,2023-02-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.3
855730,Avon Drive - Congleton,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.1
855730,Avon Drive - Congleton,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
855730,Avon Drive - Congleton,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
855730,Avon Drive - Congleton,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
855730,Avon Drive - Congleton,2023-02-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
855730,Avon Drive - Congleton,2023-02-26T10:40:00.000+00:00,transformer,,Temperature,C,13.7
855730,Avon Drive - Congleton,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
855730,Avon Drive - Congleton,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
855730,Avon Drive - Congleton,2023-02-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
855730,Avon Drive - Congleton,2023-02-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.76
855730,Avon Drive - Congleton,2023-02-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.57
855730,Avon Drive - Congleton,2023-02-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.83
855730,Avon Drive - Congleton,2023-02-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
855730,Avon Drive - Congleton,2023-02-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
855730,Avon Drive - Congleton,2023-02-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
855730,Avon Drive - Congleton,2023-02-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
855730,Avon Drive - Congleton,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
855730,Avon Drive - Congleton,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
855730,Avon Drive - Congleton,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
855730,Avon Drive - Congleton,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.58
855730,Avon Drive - Congleton,2023-02-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
855730,Avon Drive - Congleton,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
855730,Avon Drive - Congleton,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
855730,Avon Drive - Congleton,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
855730,Avon Drive - Congleton,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
855730,Avon Drive - Congleton,2023-02-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-02-26T10:30:00.000+00:00,transformer,,Temperature,C,13.6
855730,Avon Drive - Congleton,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
855730,Avon Drive - Congleton,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
855730,Avon Drive - Congleton,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
855730,Avon Drive - Congleton,2023-02-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
855730,Avon Drive - Congleton,2023-02-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.85
855730,Avon Drive - Congleton,2023-02-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
855730,Avon Drive - Congleton,2023-02-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.45
855730,Avon Drive - Congleton,2023-02-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
855730,Avon Drive - Congleton,2023-02-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
855730,Avon Drive - Congleton,2023-02-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
855730,Avon Drive - Congleton,2023-02-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
855730,Avon Drive - Congleton,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
855730,Avon Drive - Congleton,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
855730,Avon Drive - Congleton,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
855730,Avon Drive - Congleton,2023-02-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
855730,Avon Drive - Congleton,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
855730,Avon Drive - Congleton,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.11
855730,Avon Drive - Congleton,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
855730,Avon Drive - Congleton,2023-02-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
855730,Avon Drive - Congleton,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-02-26T10:20:00.000+00:00,transformer,,Temperature,C,13.8
855730,Avon Drive - Congleton,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
855730,Avon Drive - Congleton,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
855730,Avon Drive - Congleton,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
855730,Avon Drive - Congleton,2023-02-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-02-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-02-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.1
855730,Avon Drive - Congleton,2023-02-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.02
855730,Avon Drive - Congleton,2023-02-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.01
855730,Avon Drive - Congleton,2023-02-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-02-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
855730,Avon Drive - Congleton,2023-02-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
855730,Avon Drive - Congleton,2023-02-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
855730,Avon Drive - Congleton,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
855730,Avon Drive - Congleton,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
855730,Avon Drive - Congleton,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
855730,Avon Drive - Congleton,2023-02-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
855730,Avon Drive - Congleton,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
855730,Avon Drive - Congleton,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
855730,Avon Drive - Congleton,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
855730,Avon Drive - Congleton,2023-02-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-02-26T10:10:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
855730,Avon Drive - Congleton,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
855730,Avon Drive - Congleton,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
855730,Avon Drive - Congleton,2023-02-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-02-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-02-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-02-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.53
855730,Avon Drive - Congleton,2023-02-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.95
855730,Avon Drive - Congleton,2023-02-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.41
855730,Avon Drive - Congleton,2023-02-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-02-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
855730,Avon Drive - Congleton,2023-02-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
855730,Avon Drive - Congleton,2023-02-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
855730,Avon Drive - Congleton,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
855730,Avon Drive - Congleton,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
855730,Avon Drive - Congleton,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
855730,Avon Drive - Congleton,2023-02-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
855730,Avon Drive - Congleton,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
855730,Avon Drive - Congleton,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
855730,Avon Drive - Congleton,2023-02-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-02-26T10:00:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
855730,Avon Drive - Congleton,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
855730,Avon Drive - Congleton,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
855730,Avon Drive - Congleton,2023-02-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-02-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-02-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.74
855730,Avon Drive - Congleton,2023-02-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.33
855730,Avon Drive - Congleton,2023-02-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.01
855730,Avon Drive - Congleton,2023-02-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-02-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
855730,Avon Drive - Congleton,2023-02-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
855730,Avon Drive - Congleton,2023-02-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
855730,Avon Drive - Congleton,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
855730,Avon Drive - Congleton,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
855730,Avon Drive - Congleton,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
855730,Avon Drive - Congleton,2023-02-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
855730,Avon Drive - Congleton,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
855730,Avon Drive - Congleton,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
855730,Avon Drive - Congleton,2023-02-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
855730,Avon Drive - Congleton,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
855730,Avon Drive - Congleton,2023-02-26T09:50:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
855730,Avon Drive - Congleton,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
855730,Avon Drive - Congleton,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
855730,Avon Drive - Congleton,2023-02-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-02-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-02-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.43
855730,Avon Drive - Congleton,2023-02-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.64
855730,Avon Drive - Congleton,2023-02-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.1
855730,Avon Drive - Congleton,2023-02-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-02-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
855730,Avon Drive - Congleton,2023-02-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
855730,Avon Drive - Congleton,2023-02-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
855730,Avon Drive - Congleton,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
855730,Avon Drive - Congleton,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
855730,Avon Drive - Congleton,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
855730,Avon Drive - Congleton,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
855730,Avon Drive - Congleton,2023-02-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
855730,Avon Drive - Congleton,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.79
855730,Avon Drive - Congleton,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
855730,Avon Drive - Congleton,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
855730,Avon Drive - Congleton,2023-02-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
855730,Avon Drive - Congleton,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-02-26T09:40:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-02-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
855730,Avon Drive - Congleton,2023-02-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
855730,Avon Drive - Congleton,2023-02-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
855730,Avon Drive - Congleton,2023-02-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
855730,Avon Drive - Congleton,2023-02-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.3
855730,Avon Drive - Congleton,2023-02-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.66
855730,Avon Drive - Congleton,2023-02-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.74
855730,Avon Drive - Congleton,2023-02-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-02-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
855730,Avon Drive - Congleton,2023-02-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
855730,Avon Drive - Congleton,2023-02-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
855730,Avon Drive - Congleton,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
855730,Avon Drive - Congleton,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
855730,Avon Drive - Congleton,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
855730,Avon Drive - Congleton,2023-02-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.38
855730,Avon Drive - Congleton,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
855730,Avon Drive - Congleton,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
855730,Avon Drive - Congleton,2023-02-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
855730,Avon Drive - Congleton,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-02-26T09:30:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-02-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
855730,Avon Drive - Congleton,2023-02-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
855730,Avon Drive - Congleton,2023-02-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
855730,Avon Drive - Congleton,2023-02-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-02-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-02-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.22
855730,Avon Drive - Congleton,2023-02-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.93
855730,Avon Drive - Congleton,2023-02-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.41
855730,Avon Drive - Congleton,2023-02-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-02-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
855730,Avon Drive - Congleton,2023-02-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
855730,Avon Drive - Congleton,2023-02-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
855730,Avon Drive - Congleton,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
855730,Avon Drive - Congleton,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
855730,Avon Drive - Congleton,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
855730,Avon Drive - Congleton,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
855730,Avon Drive - Congleton,2023-02-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
855730,Avon Drive - Congleton,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
855730,Avon Drive - Congleton,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
855730,Avon Drive - Congleton,2023-02-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-02-26T09:20:00.000+00:00,transformer,,Temperature,C,13.8
855730,Avon Drive - Congleton,2023-02-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-02-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
855730,Avon Drive - Congleton,2023-02-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
855730,Avon Drive - Congleton,2023-02-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-02-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-02-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-02-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.88
855730,Avon Drive - Congleton,2023-02-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.02
855730,Avon Drive - Congleton,2023-02-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.69
855730,Avon Drive - Congleton,2023-02-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-02-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
855730,Avon Drive - Congleton,2023-02-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
855730,Avon Drive - Congleton,2023-02-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
855730,Avon Drive - Congleton,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
855730,Avon Drive - Congleton,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
855730,Avon Drive - Congleton,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
855730,Avon Drive - Congleton,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-02-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
855730,Avon Drive - Congleton,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
855730,Avon Drive - Congleton,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
855730,Avon Drive - Congleton,2023-02-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-02-26T09:10:00.000+00:00,transformer,,Temperature,C,13.2
855730,Avon Drive - Congleton,2023-02-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-02-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-02-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
855730,Avon Drive - Congleton,2023-02-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
855730,Avon Drive - Congleton,2023-02-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-02-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-02-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.16
855730,Avon Drive - Congleton,2023-02-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.45
855730,Avon Drive - Congleton,2023-02-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.31
855730,Avon Drive - Congleton,2023-02-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-02-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
855730,Avon Drive - Congleton,2023-02-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
855730,Avon Drive - Congleton,2023-02-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
855730,Avon Drive - Congleton,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
855730,Avon Drive - Congleton,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
855730,Avon Drive - Congleton,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
855730,Avon Drive - Congleton,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
855730,Avon Drive - Congleton,2023-02-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
855730,Avon Drive - Congleton,2023-02-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
855730,Avon Drive - Congleton,2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
855730,Avon Drive - Congleton,2023-02-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-02-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-02-26T09:00:00.000+00:00,transformer,,Temperature,C,13.0
855730,Avon Drive - Congleton,2023-02-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-02-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-02-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
855730,Avon Drive - Congleton,2023-02-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-02-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
855730,Avon Drive - Congleton,2023-02-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-02-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-02-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-02-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.63
855730,Avon Drive - Congleton,2023-02-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.47
855730,Avon Drive - Congleton,2023-02-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.72
855730,Avon Drive - Congleton,2023-02-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-02-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
855730,Avon Drive - Congleton,2023-02-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
855730,Avon Drive - Congleton,2023-02-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
855730,Avon Drive - Congleton,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
855730,Avon Drive - Congleton,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
855730,Avon Drive - Congleton,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
855730,Avon Drive - Congleton,2023-02-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
855730,Avon Drive - Congleton,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
855730,Avon Drive - Congleton,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
855730,Avon Drive - Congleton,2023-02-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-02-26T08:50:00.000+00:00,transformer,,Temperature,C,12.9
855730,Avon Drive - Congleton,2023-02-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
855730,Avon Drive - Congleton,2023-02-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
