Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-26T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-02-26T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-02-26T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-02-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-02-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-02-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-02-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
855730,Avon Drive - Congleton,2023-02-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
855730,Avon Drive - Congleton,2023-02-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
855730,Avon Drive - Congleton,2023-02-26T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-02-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-02-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-02-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-02-26T06:30:00.000+00:00,transformer,,Temperature,C,11.8
855730,Avon Drive - Congleton,2023-02-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
855730,Avon Drive - Congleton,2023-02-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-02-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
855730,Avon Drive - Congleton,2023-02-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-02-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
855730,Avon Drive - Congleton,2023-02-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-02-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
855730,Avon Drive - Congleton,2023-02-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-02-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
855730,Avon Drive - Congleton,2023-02-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.83
855730,Avon Drive - Congleton,2023-02-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.38
855730,Avon Drive - Congleton,2023-02-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-02-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-02-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-02-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-02-26T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-02-26T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-02-26T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-26T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
855730,Avon Drive - Congleton,2023-02-26T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
855730,Avon Drive - Congleton,2023-02-26T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
855730,Avon Drive - Congleton,2023-02-26T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-02-26T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-02-26T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-02-26T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-02-26T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-26T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-02-26T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
855730,Avon Drive - Congleton,2023-02-26T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
855730,Avon Drive - Congleton,2023-02-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
855730,Avon Drive - Congleton,2023-02-26T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-02-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-02-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-02-26T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-02-26T06:20:00.000+00:00,transformer,,Temperature,C,11.8
855730,Avon Drive - Congleton,2023-02-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
855730,Avon Drive - Congleton,2023-02-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-02-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
855730,Avon Drive - Congleton,2023-02-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-02-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
855730,Avon Drive - Congleton,2023-02-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-02-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
855730,Avon Drive - Congleton,2023-02-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-02-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.47
855730,Avon Drive - Congleton,2023-02-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.11
855730,Avon Drive - Congleton,2023-02-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.02
855730,Avon Drive - Congleton,2023-02-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-02-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-02-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-02-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-02-26T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-26T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-02-26T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-02-26T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
855730,Avon Drive - Congleton,2023-02-26T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
855730,Avon Drive - Congleton,2023-02-26T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
855730,Avon Drive - Congleton,2023-02-26T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-02-26T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
855730,Avon Drive - Congleton,2023-02-26T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-02-26T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-02-26T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-26T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-02-26T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
855730,Avon Drive - Congleton,2023-02-26T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
855730,Avon Drive - Congleton,2023-02-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
855730,Avon Drive - Congleton,2023-02-26T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-02-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-02-26T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-02-26T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-02-26T06:10:00.000+00:00,transformer,,Temperature,C,11.8
855730,Avon Drive - Congleton,2023-02-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
855730,Avon Drive - Congleton,2023-02-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-02-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
855730,Avon Drive - Congleton,2023-02-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-02-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
855730,Avon Drive - Congleton,2023-02-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-02-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
855730,Avon Drive - Congleton,2023-02-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-02-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
855730,Avon Drive - Congleton,2023-02-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.6
855730,Avon Drive - Congleton,2023-02-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.84
855730,Avon Drive - Congleton,2023-02-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-02-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-02-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-02-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-02-26T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-02-26T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-02-26T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-26T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
855730,Avon Drive - Congleton,2023-02-26T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
855730,Avon Drive - Congleton,2023-02-26T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
855730,Avon Drive - Congleton,2023-02-26T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-02-26T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-02-26T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-02-26T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-02-26T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-26T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-02-26T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-02-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
855730,Avon Drive - Congleton,2023-02-26T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
855730,Avon Drive - Congleton,2023-02-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
855730,Avon Drive - Congleton,2023-02-26T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-02-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-02-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-02-26T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-02-26T06:00:00.000+00:00,transformer,,Temperature,C,11.7
855730,Avon Drive - Congleton,2023-02-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
855730,Avon Drive - Congleton,2023-02-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-02-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
855730,Avon Drive - Congleton,2023-02-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-02-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
855730,Avon Drive - Congleton,2023-02-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-02-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
855730,Avon Drive - Congleton,2023-02-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
855730,Avon Drive - Congleton,2023-02-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.06
855730,Avon Drive - Congleton,2023-02-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-02-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.63
855730,Avon Drive - Congleton,2023-02-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-02-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-02-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-02-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-02-26T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-02-26T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-02-26T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-02-26T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
855730,Avon Drive - Congleton,2023-02-26T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
855730,Avon Drive - Congleton,2023-02-26T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
855730,Avon Drive - Congleton,2023-02-26T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-02-26T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
855730,Avon Drive - Congleton,2023-02-26T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-02-26T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-02-26T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-26T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-02-26T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-02-26T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
855730,Avon Drive - Congleton,2023-02-26T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
855730,Avon Drive - Congleton,2023-02-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
855730,Avon Drive - Congleton,2023-02-26T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-02-26T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-02-26T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-02-26T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-02-26T05:50:00.000+00:00,transformer,,Temperature,C,11.6
855730,Avon Drive - Congleton,2023-02-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
855730,Avon Drive - Congleton,2023-02-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-02-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
855730,Avon Drive - Congleton,2023-02-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-02-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
855730,Avon Drive - Congleton,2023-02-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-02-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
855730,Avon Drive - Congleton,2023-02-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
855730,Avon Drive - Congleton,2023-02-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.07
855730,Avon Drive - Congleton,2023-02-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.14
855730,Avon Drive - Congleton,2023-02-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.41
855730,Avon Drive - Congleton,2023-02-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-02-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-02-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-02-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-02-26T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-02-26T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-02-26T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-02-26T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
855730,Avon Drive - Congleton,2023-02-26T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
855730,Avon Drive - Congleton,2023-02-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.23
855730,Avon Drive - Congleton,2023-02-26T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-02-26T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-02-26T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-02-26T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-02-26T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-26T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-02-26T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-02-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
855730,Avon Drive - Congleton,2023-02-26T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
855730,Avon Drive - Congleton,2023-02-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
855730,Avon Drive - Congleton,2023-02-26T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-02-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-02-26T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-02-26T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-02-26T05:40:00.000+00:00,transformer,,Temperature,C,11.6
855730,Avon Drive - Congleton,2023-02-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
855730,Avon Drive - Congleton,2023-02-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-02-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-02-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
855730,Avon Drive - Congleton,2023-02-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-02-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
855730,Avon Drive - Congleton,2023-02-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
855730,Avon Drive - Congleton,2023-02-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.86
855730,Avon Drive - Congleton,2023-02-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.08
855730,Avon Drive - Congleton,2023-02-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
855730,Avon Drive - Congleton,2023-02-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-02-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-02-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-02-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-02-26T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-02-26T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-26T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-26T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
855730,Avon Drive - Congleton,2023-02-26T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
855730,Avon Drive - Congleton,2023-02-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
855730,Avon Drive - Congleton,2023-02-26T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
855730,Avon Drive - Congleton,2023-02-26T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-02-26T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-02-26T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
855730,Avon Drive - Congleton,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
855730,Avon Drive - Congleton,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
855730,Avon Drive - Congleton,2023-02-26T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-02-26T05:30:00.000+00:00,transformer,,Temperature,C,11.7
855730,Avon Drive - Congleton,2023-02-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
855730,Avon Drive - Congleton,2023-02-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
855730,Avon Drive - Congleton,2023-02-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
855730,Avon Drive - Congleton,2023-02-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-02-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
855730,Avon Drive - Congleton,2023-02-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-02-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.72
855730,Avon Drive - Congleton,2023-02-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.16
855730,Avon Drive - Congleton,2023-02-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.66
855730,Avon Drive - Congleton,2023-02-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-02-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-02-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-02-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-02-26T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-02-26T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-26T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-02-26T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
855730,Avon Drive - Congleton,2023-02-26T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
855730,Avon Drive - Congleton,2023-02-26T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
855730,Avon Drive - Congleton,2023-02-26T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
855730,Avon Drive - Congleton,2023-02-26T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-02-26T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-02-26T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-02-26T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-26T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-02-26T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-02-26T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
855730,Avon Drive - Congleton,2023-02-26T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
855730,Avon Drive - Congleton,2023-02-26T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
855730,Avon Drive - Congleton,2023-02-26T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-02-26T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-02-26T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-02-26T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-02-26T05:20:00.000+00:00,transformer,,Temperature,C,11.8
855730,Avon Drive - Congleton,2023-02-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
855730,Avon Drive - Congleton,2023-02-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-02-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
855730,Avon Drive - Congleton,2023-02-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-02-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-02-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-02-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.82
855730,Avon Drive - Congleton,2023-02-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-02-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.32
855730,Avon Drive - Congleton,2023-02-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-02-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-02-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-02-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-02-26T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-02-26T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-26T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-02-26T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
855730,Avon Drive - Congleton,2023-02-26T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
855730,Avon Drive - Congleton,2023-02-26T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
855730,Avon Drive - Congleton,2023-02-26T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
855730,Avon Drive - Congleton,2023-02-26T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
855730,Avon Drive - Congleton,2023-02-26T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-02-26T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-02-26T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-02-26T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-02-26T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-02-26T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
855730,Avon Drive - Congleton,2023-02-26T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
855730,Avon Drive - Congleton,2023-02-26T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
855730,Avon Drive - Congleton,2023-02-26T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-02-26T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-02-26T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-02-26T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-02-26T05:10:00.000+00:00,transformer,,Temperature,C,12.0
855730,Avon Drive - Congleton,2023-02-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
855730,Avon Drive - Congleton,2023-02-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
855730,Avon Drive - Congleton,2023-02-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
855730,Avon Drive - Congleton,2023-02-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
855730,Avon Drive - Congleton,2023-02-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-02-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.68
855730,Avon Drive - Congleton,2023-02-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.83
855730,Avon Drive - Congleton,2023-02-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.34
855730,Avon Drive - Congleton,2023-02-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-02-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-02-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-02-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-02-26T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-02-26T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-26T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-02-26T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
855730,Avon Drive - Congleton,2023-02-26T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
855730,Avon Drive - Congleton,2023-02-26T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
855730,Avon Drive - Congleton,2023-02-26T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
855730,Avon Drive - Congleton,2023-02-26T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-02-26T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-02-26T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-02-26T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-02-26T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-26T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-02-26T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-02-26T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
855730,Avon Drive - Congleton,2023-02-26T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
855730,Avon Drive - Congleton,2023-02-26T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-02-26T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-02-26T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-02-26T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-02-26T05:00:00.000+00:00,transformer,,Temperature,C,12.1
855730,Avon Drive - Congleton,2023-02-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
855730,Avon Drive - Congleton,2023-02-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-02-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
855730,Avon Drive - Congleton,2023-02-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-02-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
855730,Avon Drive - Congleton,2023-02-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-02-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.54
855730,Avon Drive - Congleton,2023-02-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.88
855730,Avon Drive - Congleton,2023-02-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-02-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-02-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-02-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-02-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-02-26T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-02-26T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-26T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-02-26T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
855730,Avon Drive - Congleton,2023-02-26T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
855730,Avon Drive - Congleton,2023-02-26T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
855730,Avon Drive - Congleton,2023-02-26T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
855730,Avon Drive - Congleton,2023-02-26T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-02-26T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-02-26T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-02-26T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-02-26T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-02-26T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-02-26T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
855730,Avon Drive - Congleton,2023-02-26T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
855730,Avon Drive - Congleton,2023-02-26T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
855730,Avon Drive - Congleton,2023-02-26T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-02-26T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-02-26T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-02-26T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-02-26T04:50:00.000+00:00,transformer,,Temperature,C,12.1
855730,Avon Drive - Congleton,2023-02-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
855730,Avon Drive - Congleton,2023-02-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
855730,Avon Drive - Congleton,2023-02-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
855730,Avon Drive - Congleton,2023-02-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
855730,Avon Drive - Congleton,2023-02-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-02-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.45
855730,Avon Drive - Congleton,2023-02-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.83
855730,Avon Drive - Congleton,2023-02-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-02-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-02-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-02-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-02-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-02-26T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-02-26T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-02-26T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-26T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
855730,Avon Drive - Congleton,2023-02-26T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
855730,Avon Drive - Congleton,2023-02-26T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
855730,Avon Drive - Congleton,2023-02-26T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
855730,Avon Drive - Congleton,2023-02-26T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-02-26T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-02-26T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-02-26T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-26T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-02-26T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-02-26T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
855730,Avon Drive - Congleton,2023-02-26T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
855730,Avon Drive - Congleton,2023-02-26T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
855730,Avon Drive - Congleton,2023-02-26T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-02-26T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-02-26T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-02-26T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-02-26T04:40:00.000+00:00,transformer,,Temperature,C,12.1
855730,Avon Drive - Congleton,2023-02-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-02-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-02-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
855730,Avon Drive - Congleton,2023-02-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
855730,Avon Drive - Congleton,2023-02-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
855730,Avon Drive - Congleton,2023-02-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.89
855730,Avon Drive - Congleton,2023-02-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.05
855730,Avon Drive - Congleton,2023-02-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.02
855730,Avon Drive - Congleton,2023-02-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-02-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-02-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-02-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-02-26T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-02-26T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-02-26T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-02-26T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
855730,Avon Drive - Congleton,2023-02-26T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
855730,Avon Drive - Congleton,2023-02-26T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
855730,Avon Drive - Congleton,2023-02-26T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-02-26T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
855730,Avon Drive - Congleton,2023-02-26T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-02-26T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-02-26T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-26T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-26T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-02-26T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-02-26T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
855730,Avon Drive - Congleton,2023-02-26T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
855730,Avon Drive - Congleton,2023-02-26T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-02-26T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-02-26T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-02-26T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-02-26T04:30:00.000+00:00,transformer,,Temperature,C,12.0
855730,Avon Drive - Congleton,2023-02-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
855730,Avon Drive - Congleton,2023-02-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
855730,Avon Drive - Congleton,2023-02-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
855730,Avon Drive - Congleton,2023-02-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
855730,Avon Drive - Congleton,2023-02-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
855730,Avon Drive - Congleton,2023-02-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
855730,Avon Drive - Congleton,2023-02-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.55
855730,Avon Drive - Congleton,2023-02-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.43
855730,Avon Drive - Congleton,2023-02-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-02-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-02-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-02-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-02-26T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-02-26T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-26T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-02-26T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
855730,Avon Drive - Congleton,2023-02-26T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
855730,Avon Drive - Congleton,2023-02-26T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
855730,Avon Drive - Congleton,2023-02-26T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
855730,Avon Drive - Congleton,2023-02-26T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-02-26T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-02-26T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-02-26T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-26T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-26T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-02-26T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
855730,Avon Drive - Congleton,2023-02-26T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
855730,Avon Drive - Congleton,2023-02-26T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
855730,Avon Drive - Congleton,2023-02-26T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-02-26T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-02-26T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-02-26T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-02-26T04:20:00.000+00:00,transformer,,Temperature,C,12.0
855730,Avon Drive - Congleton,2023-02-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
855730,Avon Drive - Congleton,2023-02-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
855730,Avon Drive - Congleton,2023-02-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
