Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-26T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-02-26T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-02-26T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-02-26T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
855730,Avon Drive - Congleton,2023-02-26T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
855730,Avon Drive - Congleton,2023-02-26T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
855730,Avon Drive - Congleton,2023-02-26T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-02-26T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-02-26T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-02-26T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-02-26T02:00:00.000+00:00,transformer,,Temperature,C,12.2
855730,Avon Drive - Congleton,2023-02-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-02-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
855730,Avon Drive - Congleton,2023-02-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
855730,Avon Drive - Congleton,2023-02-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-02-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
855730,Avon Drive - Congleton,2023-02-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
855730,Avon Drive - Congleton,2023-02-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
855730,Avon Drive - Congleton,2023-02-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.42
855730,Avon Drive - Congleton,2023-02-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.17
855730,Avon Drive - Congleton,2023-02-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-02-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-02-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-02-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-02-26T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-02-26T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-26T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-26T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
855730,Avon Drive - Congleton,2023-02-26T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
855730,Avon Drive - Congleton,2023-02-26T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
855730,Avon Drive - Congleton,2023-02-26T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-02-26T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
855730,Avon Drive - Congleton,2023-02-26T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-02-26T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-02-26T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-26T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-02-26T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-02-26T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
855730,Avon Drive - Congleton,2023-02-26T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
855730,Avon Drive - Congleton,2023-02-26T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
855730,Avon Drive - Congleton,2023-02-26T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-02-26T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-02-26T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-02-26T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-02-26T01:50:00.000+00:00,transformer,,Temperature,C,12.3
855730,Avon Drive - Congleton,2023-02-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-02-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
855730,Avon Drive - Congleton,2023-02-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-02-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-02-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
855730,Avon Drive - Congleton,2023-02-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
855730,Avon Drive - Congleton,2023-02-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.36
855730,Avon Drive - Congleton,2023-02-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.13
855730,Avon Drive - Congleton,2023-02-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.87
855730,Avon Drive - Congleton,2023-02-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-02-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-02-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-02-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-02-26T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-02-26T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-02-26T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-26T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
855730,Avon Drive - Congleton,2023-02-26T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
855730,Avon Drive - Congleton,2023-02-26T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
855730,Avon Drive - Congleton,2023-02-26T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-02-26T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
855730,Avon Drive - Congleton,2023-02-26T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-02-26T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-02-26T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-02-26T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-02-26T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-02-26T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
855730,Avon Drive - Congleton,2023-02-26T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
855730,Avon Drive - Congleton,2023-02-26T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
855730,Avon Drive - Congleton,2023-02-26T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-02-26T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-02-26T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-02-26T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-02-26T01:40:00.000+00:00,transformer,,Temperature,C,12.4
855730,Avon Drive - Congleton,2023-02-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
855730,Avon Drive - Congleton,2023-02-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-02-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
855730,Avon Drive - Congleton,2023-02-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-02-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
855730,Avon Drive - Congleton,2023-02-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
855730,Avon Drive - Congleton,2023-02-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.14
855730,Avon Drive - Congleton,2023-02-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
855730,Avon Drive - Congleton,2023-02-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.24
855730,Avon Drive - Congleton,2023-02-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-02-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-02-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-02-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-02-26T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-02-26T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-02-26T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-26T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
855730,Avon Drive - Congleton,2023-02-26T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
855730,Avon Drive - Congleton,2023-02-26T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
855730,Avon Drive - Congleton,2023-02-26T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-02-26T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-02-26T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-02-26T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-02-26T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-02-26T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-02-26T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-26T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
855730,Avon Drive - Congleton,2023-02-26T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
855730,Avon Drive - Congleton,2023-02-26T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
855730,Avon Drive - Congleton,2023-02-26T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-02-26T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-02-26T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-02-26T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-02-26T01:30:00.000+00:00,transformer,,Temperature,C,12.5
855730,Avon Drive - Congleton,2023-02-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
855730,Avon Drive - Congleton,2023-02-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
855730,Avon Drive - Congleton,2023-02-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-02-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
855730,Avon Drive - Congleton,2023-02-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-02-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.28
855730,Avon Drive - Congleton,2023-02-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.07
855730,Avon Drive - Congleton,2023-02-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.79
855730,Avon Drive - Congleton,2023-02-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-02-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
855730,Avon Drive - Congleton,2023-02-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-02-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-02-26T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-02-26T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-02-26T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-02-26T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
855730,Avon Drive - Congleton,2023-02-26T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
855730,Avon Drive - Congleton,2023-02-26T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
855730,Avon Drive - Congleton,2023-02-26T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-02-26T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-02-26T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-02-26T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-02-26T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-02-26T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-02-26T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-26T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
855730,Avon Drive - Congleton,2023-02-26T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
855730,Avon Drive - Congleton,2023-02-26T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
855730,Avon Drive - Congleton,2023-02-26T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-02-26T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-02-26T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-02-26T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-02-26T01:20:00.000+00:00,transformer,,Temperature,C,12.6
855730,Avon Drive - Congleton,2023-02-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-02-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
855730,Avon Drive - Congleton,2023-02-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
855730,Avon Drive - Congleton,2023-02-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
855730,Avon Drive - Congleton,2023-02-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-02-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
855730,Avon Drive - Congleton,2023-02-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-02-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.62
855730,Avon Drive - Congleton,2023-02-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-02-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
855730,Avon Drive - Congleton,2023-02-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-02-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-02-26T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-26T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-26T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-26T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
855730,Avon Drive - Congleton,2023-02-26T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
855730,Avon Drive - Congleton,2023-02-26T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
855730,Avon Drive - Congleton,2023-02-26T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-02-26T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-02-26T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-02-26T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-02-26T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-02-26T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-02-26T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-02-26T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
855730,Avon Drive - Congleton,2023-02-26T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
855730,Avon Drive - Congleton,2023-02-26T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
855730,Avon Drive - Congleton,2023-02-26T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-02-26T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-02-26T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-02-26T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-02-26T01:10:00.000+00:00,transformer,,Temperature,C,12.6
855730,Avon Drive - Congleton,2023-02-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
855730,Avon Drive - Congleton,2023-02-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-02-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
855730,Avon Drive - Congleton,2023-02-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-02-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
855730,Avon Drive - Congleton,2023-02-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
855730,Avon Drive - Congleton,2023-02-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
855730,Avon Drive - Congleton,2023-02-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.91
855730,Avon Drive - Congleton,2023-02-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.67
855730,Avon Drive - Congleton,2023-02-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-02-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-02-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-02-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-02-26T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-02-26T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-02-26T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-26T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
855730,Avon Drive - Congleton,2023-02-26T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
855730,Avon Drive - Congleton,2023-02-26T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
855730,Avon Drive - Congleton,2023-02-26T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-02-26T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-02-26T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-02-26T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-02-26T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-02-26T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-02-26T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-02-26T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.12
855730,Avon Drive - Congleton,2023-02-26T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
855730,Avon Drive - Congleton,2023-02-26T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
855730,Avon Drive - Congleton,2023-02-26T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-02-26T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-02-26T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-02-26T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-02-26T01:00:00.000+00:00,transformer,,Temperature,C,12.7
855730,Avon Drive - Congleton,2023-02-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
855730,Avon Drive - Congleton,2023-02-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-02-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
855730,Avon Drive - Congleton,2023-02-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
855730,Avon Drive - Congleton,2023-02-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
855730,Avon Drive - Congleton,2023-02-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
855730,Avon Drive - Congleton,2023-02-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
855730,Avon Drive - Congleton,2023-02-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.08
855730,Avon Drive - Congleton,2023-02-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.45
855730,Avon Drive - Congleton,2023-02-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-02-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
855730,Avon Drive - Congleton,2023-02-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-02-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-02-26T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-02-26T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-26T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-26T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
855730,Avon Drive - Congleton,2023-02-26T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
855730,Avon Drive - Congleton,2023-02-26T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
855730,Avon Drive - Congleton,2023-02-26T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-02-26T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-02-26T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-02-26T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-02-26T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-26T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-02-26T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-26T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.89
855730,Avon Drive - Congleton,2023-02-26T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
855730,Avon Drive - Congleton,2023-02-26T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-02-26T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-02-26T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-02-26T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-02-26T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-02-26T00:50:00.000+00:00,transformer,,Temperature,C,12.9
855730,Avon Drive - Congleton,2023-02-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
855730,Avon Drive - Congleton,2023-02-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-02-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
855730,Avon Drive - Congleton,2023-02-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
855730,Avon Drive - Congleton,2023-02-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-02-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
855730,Avon Drive - Congleton,2023-02-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-02-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.91
855730,Avon Drive - Congleton,2023-02-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.56
855730,Avon Drive - Congleton,2023-02-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.3
855730,Avon Drive - Congleton,2023-02-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-02-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-02-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-02-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-02-26T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-02-26T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-02-26T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-02-26T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
855730,Avon Drive - Congleton,2023-02-26T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
855730,Avon Drive - Congleton,2023-02-26T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
855730,Avon Drive - Congleton,2023-02-26T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-02-26T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-02-26T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-02-26T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-02-26T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-02-26T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-02-26T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-26T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
855730,Avon Drive - Congleton,2023-02-26T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
855730,Avon Drive - Congleton,2023-02-26T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
855730,Avon Drive - Congleton,2023-02-26T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-02-26T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-02-26T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-02-26T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-02-26T00:40:00.000+00:00,transformer,,Temperature,C,13.0
855730,Avon Drive - Congleton,2023-02-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
855730,Avon Drive - Congleton,2023-02-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-02-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
855730,Avon Drive - Congleton,2023-02-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
855730,Avon Drive - Congleton,2023-02-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-02-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
855730,Avon Drive - Congleton,2023-02-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-02-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.95
855730,Avon Drive - Congleton,2023-02-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
855730,Avon Drive - Congleton,2023-02-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.9
855730,Avon Drive - Congleton,2023-02-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-02-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
855730,Avon Drive - Congleton,2023-02-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-02-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-02-26T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-02-26T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-02-26T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-02-26T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
855730,Avon Drive - Congleton,2023-02-26T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
855730,Avon Drive - Congleton,2023-02-26T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
855730,Avon Drive - Congleton,2023-02-26T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-02-26T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-02-26T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-02-26T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-02-26T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-26T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-02-26T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-02-26T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
855730,Avon Drive - Congleton,2023-02-26T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
855730,Avon Drive - Congleton,2023-02-26T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
855730,Avon Drive - Congleton,2023-02-26T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-02-26T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-02-26T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-02-26T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-02-26T00:30:00.000+00:00,transformer,,Temperature,C,13.2
855730,Avon Drive - Congleton,2023-02-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-02-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-02-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-02-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
855730,Avon Drive - Congleton,2023-02-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
855730,Avon Drive - Congleton,2023-02-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-02-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.75
855730,Avon Drive - Congleton,2023-02-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.51
855730,Avon Drive - Congleton,2023-02-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
855730,Avon Drive - Congleton,2023-02-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-02-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-02-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-02-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-02-26T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-02-26T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-26T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-26T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
855730,Avon Drive - Congleton,2023-02-26T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
855730,Avon Drive - Congleton,2023-02-26T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
855730,Avon Drive - Congleton,2023-02-26T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-02-26T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-02-26T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-02-26T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-02-26T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-02-26T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-02-26T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-02-26T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
855730,Avon Drive - Congleton,2023-02-26T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
855730,Avon Drive - Congleton,2023-02-26T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
855730,Avon Drive - Congleton,2023-02-26T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-02-26T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-02-26T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-02-26T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-02-26T00:20:00.000+00:00,transformer,,Temperature,C,13.3
855730,Avon Drive - Congleton,2023-02-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
855730,Avon Drive - Congleton,2023-02-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-02-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
855730,Avon Drive - Congleton,2023-02-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
855730,Avon Drive - Congleton,2023-02-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
855730,Avon Drive - Congleton,2023-02-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-02-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
855730,Avon Drive - Congleton,2023-02-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.8
855730,Avon Drive - Congleton,2023-02-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
855730,Avon Drive - Congleton,2023-02-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-02-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-02-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-02-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-02-26T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-02-26T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-26T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-02-26T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
855730,Avon Drive - Congleton,2023-02-26T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
855730,Avon Drive - Congleton,2023-02-26T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
855730,Avon Drive - Congleton,2023-02-26T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-02-26T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-02-26T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-02-26T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-02-26T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-26T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-26T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-02-26T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
855730,Avon Drive - Congleton,2023-02-26T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
855730,Avon Drive - Congleton,2023-02-26T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
855730,Avon Drive - Congleton,2023-02-26T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-02-26T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-02-26T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-02-26T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-02-26T00:10:00.000+00:00,transformer,,Temperature,C,13.4
855730,Avon Drive - Congleton,2023-02-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-02-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-02-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
855730,Avon Drive - Congleton,2023-02-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-02-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-02-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
855730,Avon Drive - Congleton,2023-02-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
855730,Avon Drive - Congleton,2023-02-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
855730,Avon Drive - Congleton,2023-02-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
855730,Avon Drive - Congleton,2023-02-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.55
855730,Avon Drive - Congleton,2023-02-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-02-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-02-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-02-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-02-26T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-02-26T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-02-26T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-02-26T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
855730,Avon Drive - Congleton,2023-02-26T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
855730,Avon Drive - Congleton,2023-02-26T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
855730,Avon Drive - Congleton,2023-02-26T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-02-26T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-02-26T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-02-26T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-02-26T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-02-26T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-02-26T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-02-26T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
855730,Avon Drive - Congleton,2023-02-26T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
855730,Avon Drive - Congleton,2023-02-26T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
855730,Avon Drive - Congleton,2023-02-26T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-02-26T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-02-26T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-02-26T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-02-26T00:00:00.000+00:00,transformer,,Temperature,C,13.6
855730,Avon Drive - Congleton,2023-02-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-02-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-02-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
855730,Avon Drive - Congleton,2023-02-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-02-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
855730,Avon Drive - Congleton,2023-02-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
855730,Avon Drive - Congleton,2023-02-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
855730,Avon Drive - Congleton,2023-02-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
855730,Avon Drive - Congleton,2023-02-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-02-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.63
855730,Avon Drive - Congleton,2023-02-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-02-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-02-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-02-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-02-27T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-02-27T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-27T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-27T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
855730,Avon Drive - Congleton,2023-02-27T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
855730,Avon Drive - Congleton,2023-02-27T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
855730,Avon Drive - Congleton,2023-02-27T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-02-27T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-02-27T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-02-27T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-02-27T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-02-27T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-27T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-27T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-02-27T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
855730,Avon Drive - Congleton,2023-02-27T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
855730,Avon Drive - Congleton,2023-02-27T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-02-27T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-02-27T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-02-27T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-02-27T23:50:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-02-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
855730,Avon Drive - Congleton,2023-02-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
855730,Avon Drive - Congleton,2023-02-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
855730,Avon Drive - Congleton,2023-02-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-02-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-02-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
