Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
855730,Avon Drive - Congleton,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
855730,Avon Drive - Congleton,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
855730,Avon Drive - Congleton,2023-02-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-02-27T21:30:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
855730,Avon Drive - Congleton,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
855730,Avon Drive - Congleton,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
855730,Avon Drive - Congleton,2023-02-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
855730,Avon Drive - Congleton,2023-02-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
855730,Avon Drive - Congleton,2023-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.31
855730,Avon Drive - Congleton,2023-02-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.85
855730,Avon Drive - Congleton,2023-02-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
855730,Avon Drive - Congleton,2023-02-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-02-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
855730,Avon Drive - Congleton,2023-02-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
855730,Avon Drive - Congleton,2023-02-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
855730,Avon Drive - Congleton,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
855730,Avon Drive - Congleton,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
855730,Avon Drive - Congleton,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
855730,Avon Drive - Congleton,2023-02-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
855730,Avon Drive - Congleton,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
855730,Avon Drive - Congleton,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
855730,Avon Drive - Congleton,2023-02-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-02-27T21:20:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
855730,Avon Drive - Congleton,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
855730,Avon Drive - Congleton,2023-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.93
855730,Avon Drive - Congleton,2023-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.51
855730,Avon Drive - Congleton,2023-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
855730,Avon Drive - Congleton,2023-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
855730,Avon Drive - Congleton,2023-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
855730,Avon Drive - Congleton,2023-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
855730,Avon Drive - Congleton,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
855730,Avon Drive - Congleton,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
855730,Avon Drive - Congleton,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
855730,Avon Drive - Congleton,2023-02-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
855730,Avon Drive - Congleton,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
855730,Avon Drive - Congleton,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
855730,Avon Drive - Congleton,2023-02-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-02-27T21:10:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
855730,Avon Drive - Congleton,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
855730,Avon Drive - Congleton,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
855730,Avon Drive - Congleton,2023-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.91
855730,Avon Drive - Congleton,2023-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.32
855730,Avon Drive - Congleton,2023-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.12
855730,Avon Drive - Congleton,2023-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
855730,Avon Drive - Congleton,2023-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
855730,Avon Drive - Congleton,2023-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
855730,Avon Drive - Congleton,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
855730,Avon Drive - Congleton,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
855730,Avon Drive - Congleton,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
855730,Avon Drive - Congleton,2023-02-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
855730,Avon Drive - Congleton,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
855730,Avon Drive - Congleton,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
855730,Avon Drive - Congleton,2023-02-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-02-27T21:00:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
855730,Avon Drive - Congleton,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
855730,Avon Drive - Congleton,2023-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
855730,Avon Drive - Congleton,2023-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
855730,Avon Drive - Congleton,2023-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.07
855730,Avon Drive - Congleton,2023-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.44
855730,Avon Drive - Congleton,2023-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
855730,Avon Drive - Congleton,2023-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
855730,Avon Drive - Congleton,2023-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
855730,Avon Drive - Congleton,2023-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
855730,Avon Drive - Congleton,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
855730,Avon Drive - Congleton,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
855730,Avon Drive - Congleton,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
855730,Avon Drive - Congleton,2023-02-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
855730,Avon Drive - Congleton,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
855730,Avon Drive - Congleton,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
855730,Avon Drive - Congleton,2023-02-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-02-27T20:50:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
855730,Avon Drive - Congleton,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
855730,Avon Drive - Congleton,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
855730,Avon Drive - Congleton,2023-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
855730,Avon Drive - Congleton,2023-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
855730,Avon Drive - Congleton,2023-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.41
855730,Avon Drive - Congleton,2023-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.1
855730,Avon Drive - Congleton,2023-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
855730,Avon Drive - Congleton,2023-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
855730,Avon Drive - Congleton,2023-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
855730,Avon Drive - Congleton,2023-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
855730,Avon Drive - Congleton,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
855730,Avon Drive - Congleton,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
855730,Avon Drive - Congleton,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
855730,Avon Drive - Congleton,2023-02-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
855730,Avon Drive - Congleton,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
855730,Avon Drive - Congleton,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
855730,Avon Drive - Congleton,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
855730,Avon Drive - Congleton,2023-02-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
855730,Avon Drive - Congleton,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-02-27T20:40:00.000+00:00,transformer,,Temperature,C,17.5
855730,Avon Drive - Congleton,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
855730,Avon Drive - Congleton,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
855730,Avon Drive - Congleton,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
855730,Avon Drive - Congleton,2023-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
855730,Avon Drive - Congleton,2023-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
855730,Avon Drive - Congleton,2023-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.14
855730,Avon Drive - Congleton,2023-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.56
855730,Avon Drive - Congleton,2023-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.91
855730,Avon Drive - Congleton,2023-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
855730,Avon Drive - Congleton,2023-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
855730,Avon Drive - Congleton,2023-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
855730,Avon Drive - Congleton,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
855730,Avon Drive - Congleton,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
855730,Avon Drive - Congleton,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
855730,Avon Drive - Congleton,2023-02-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
855730,Avon Drive - Congleton,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
855730,Avon Drive - Congleton,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
855730,Avon Drive - Congleton,2023-02-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-02-27T20:30:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
855730,Avon Drive - Congleton,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
855730,Avon Drive - Congleton,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
855730,Avon Drive - Congleton,2023-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
855730,Avon Drive - Congleton,2023-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
855730,Avon Drive - Congleton,2023-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.31
855730,Avon Drive - Congleton,2023-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.03
855730,Avon Drive - Congleton,2023-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.31
855730,Avon Drive - Congleton,2023-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
855730,Avon Drive - Congleton,2023-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
855730,Avon Drive - Congleton,2023-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
855730,Avon Drive - Congleton,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
855730,Avon Drive - Congleton,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
855730,Avon Drive - Congleton,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
855730,Avon Drive - Congleton,2023-02-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
855730,Avon Drive - Congleton,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
855730,Avon Drive - Congleton,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
855730,Avon Drive - Congleton,2023-02-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-02-27T20:20:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
855730,Avon Drive - Congleton,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
855730,Avon Drive - Congleton,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
855730,Avon Drive - Congleton,2023-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
855730,Avon Drive - Congleton,2023-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
855730,Avon Drive - Congleton,2023-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.93
855730,Avon Drive - Congleton,2023-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.3
855730,Avon Drive - Congleton,2023-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.99
855730,Avon Drive - Congleton,2023-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
855730,Avon Drive - Congleton,2023-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
855730,Avon Drive - Congleton,2023-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
855730,Avon Drive - Congleton,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
855730,Avon Drive - Congleton,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
855730,Avon Drive - Congleton,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
855730,Avon Drive - Congleton,2023-02-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
855730,Avon Drive - Congleton,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
855730,Avon Drive - Congleton,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
855730,Avon Drive - Congleton,2023-02-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-02-27T20:10:00.000+00:00,transformer,,Temperature,C,16.7
855730,Avon Drive - Congleton,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
855730,Avon Drive - Congleton,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
855730,Avon Drive - Congleton,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
855730,Avon Drive - Congleton,2023-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
855730,Avon Drive - Congleton,2023-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.39
855730,Avon Drive - Congleton,2023-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.1
855730,Avon Drive - Congleton,2023-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.45
855730,Avon Drive - Congleton,2023-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
855730,Avon Drive - Congleton,2023-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
855730,Avon Drive - Congleton,2023-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
855730,Avon Drive - Congleton,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
855730,Avon Drive - Congleton,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.79
855730,Avon Drive - Congleton,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
855730,Avon Drive - Congleton,2023-02-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
855730,Avon Drive - Congleton,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.92
855730,Avon Drive - Congleton,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
855730,Avon Drive - Congleton,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
855730,Avon Drive - Congleton,2023-02-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
855730,Avon Drive - Congleton,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-02-27T20:00:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
855730,Avon Drive - Congleton,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
855730,Avon Drive - Congleton,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
855730,Avon Drive - Congleton,2023-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.06
855730,Avon Drive - Congleton,2023-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.61
855730,Avon Drive - Congleton,2023-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.38
855730,Avon Drive - Congleton,2023-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
855730,Avon Drive - Congleton,2023-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
855730,Avon Drive - Congleton,2023-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
855730,Avon Drive - Congleton,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
855730,Avon Drive - Congleton,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
855730,Avon Drive - Congleton,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.43
855730,Avon Drive - Congleton,2023-02-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
855730,Avon Drive - Congleton,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
855730,Avon Drive - Congleton,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.84
855730,Avon Drive - Congleton,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
855730,Avon Drive - Congleton,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
855730,Avon Drive - Congleton,2023-02-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.7
855730,Avon Drive - Congleton,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-02-27T19:50:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
855730,Avon Drive - Congleton,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
855730,Avon Drive - Congleton,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
855730,Avon Drive - Congleton,2023-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
855730,Avon Drive - Congleton,2023-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.5
855730,Avon Drive - Congleton,2023-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.15
855730,Avon Drive - Congleton,2023-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.09
855730,Avon Drive - Congleton,2023-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
855730,Avon Drive - Congleton,2023-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
855730,Avon Drive - Congleton,2023-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
855730,Avon Drive - Congleton,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
855730,Avon Drive - Congleton,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.15
855730,Avon Drive - Congleton,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
855730,Avon Drive - Congleton,2023-02-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
855730,Avon Drive - Congleton,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
855730,Avon Drive - Congleton,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.15
855730,Avon Drive - Congleton,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
855730,Avon Drive - Congleton,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.65
855730,Avon Drive - Congleton,2023-02-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
855730,Avon Drive - Congleton,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
855730,Avon Drive - Congleton,2023-02-27T19:40:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
855730,Avon Drive - Congleton,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
855730,Avon Drive - Congleton,2023-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
855730,Avon Drive - Congleton,2023-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.57
855730,Avon Drive - Congleton,2023-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.33
855730,Avon Drive - Congleton,2023-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.92
855730,Avon Drive - Congleton,2023-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
855730,Avon Drive - Congleton,2023-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
855730,Avon Drive - Congleton,2023-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
855730,Avon Drive - Congleton,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
855730,Avon Drive - Congleton,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
855730,Avon Drive - Congleton,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
855730,Avon Drive - Congleton,2023-02-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
855730,Avon Drive - Congleton,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
855730,Avon Drive - Congleton,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
855730,Avon Drive - Congleton,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
855730,Avon Drive - Congleton,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.24
855730,Avon Drive - Congleton,2023-02-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
855730,Avon Drive - Congleton,2023-02-27T19:30:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
855730,Avon Drive - Congleton,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
855730,Avon Drive - Congleton,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
855730,Avon Drive - Congleton,2023-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.61
855730,Avon Drive - Congleton,2023-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.75
855730,Avon Drive - Congleton,2023-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.61
855730,Avon Drive - Congleton,2023-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
855730,Avon Drive - Congleton,2023-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
855730,Avon Drive - Congleton,2023-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
855730,Avon Drive - Congleton,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
855730,Avon Drive - Congleton,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
855730,Avon Drive - Congleton,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.53
855730,Avon Drive - Congleton,2023-02-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
855730,Avon Drive - Congleton,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.26
855730,Avon Drive - Congleton,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
855730,Avon Drive - Congleton,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
855730,Avon Drive - Congleton,2023-02-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
855730,Avon Drive - Congleton,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
855730,Avon Drive - Congleton,2023-02-27T19:20:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
855730,Avon Drive - Congleton,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
855730,Avon Drive - Congleton,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
855730,Avon Drive - Congleton,2023-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
855730,Avon Drive - Congleton,2023-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.57
855730,Avon Drive - Congleton,2023-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.3
