Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.09
855730,Avon Drive - Congleton,2023-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
855730,Avon Drive - Congleton,2023-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
855730,Avon Drive - Congleton,2023-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
855730,Avon Drive - Congleton,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
855730,Avon Drive - Congleton,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
855730,Avon Drive - Congleton,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.36
855730,Avon Drive - Congleton,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
855730,Avon Drive - Congleton,2023-02-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
855730,Avon Drive - Congleton,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
855730,Avon Drive - Congleton,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
855730,Avon Drive - Congleton,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.21
855730,Avon Drive - Congleton,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
855730,Avon Drive - Congleton,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
855730,Avon Drive - Congleton,2023-02-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.4
855730,Avon Drive - Congleton,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-02-27T19:10:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
855730,Avon Drive - Congleton,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
855730,Avon Drive - Congleton,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
855730,Avon Drive - Congleton,2023-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
855730,Avon Drive - Congleton,2023-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.69
855730,Avon Drive - Congleton,2023-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.92
855730,Avon Drive - Congleton,2023-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.76
855730,Avon Drive - Congleton,2023-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
855730,Avon Drive - Congleton,2023-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
855730,Avon Drive - Congleton,2023-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
855730,Avon Drive - Congleton,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
855730,Avon Drive - Congleton,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.42
855730,Avon Drive - Congleton,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
855730,Avon Drive - Congleton,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.82
855730,Avon Drive - Congleton,2023-02-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
855730,Avon Drive - Congleton,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
855730,Avon Drive - Congleton,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.29
855730,Avon Drive - Congleton,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
855730,Avon Drive - Congleton,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
855730,Avon Drive - Congleton,2023-02-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
855730,Avon Drive - Congleton,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
855730,Avon Drive - Congleton,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
855730,Avon Drive - Congleton,2023-02-27T19:00:00.000+00:00,transformer,,Temperature,C,16.7
855730,Avon Drive - Congleton,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
855730,Avon Drive - Congleton,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
855730,Avon Drive - Congleton,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
855730,Avon Drive - Congleton,2023-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
855730,Avon Drive - Congleton,2023-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.71
855730,Avon Drive - Congleton,2023-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.63
855730,Avon Drive - Congleton,2023-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.3
855730,Avon Drive - Congleton,2023-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
855730,Avon Drive - Congleton,2023-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
855730,Avon Drive - Congleton,2023-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
855730,Avon Drive - Congleton,2023-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
855730,Avon Drive - Congleton,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
855730,Avon Drive - Congleton,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.97
855730,Avon Drive - Congleton,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
855730,Avon Drive - Congleton,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
855730,Avon Drive - Congleton,2023-02-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
855730,Avon Drive - Congleton,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
855730,Avon Drive - Congleton,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.44
855730,Avon Drive - Congleton,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
855730,Avon Drive - Congleton,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
855730,Avon Drive - Congleton,2023-02-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
855730,Avon Drive - Congleton,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
855730,Avon Drive - Congleton,2023-02-27T18:50:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
855730,Avon Drive - Congleton,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
855730,Avon Drive - Congleton,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
855730,Avon Drive - Congleton,2023-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
855730,Avon Drive - Congleton,2023-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.4
855730,Avon Drive - Congleton,2023-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.95
855730,Avon Drive - Congleton,2023-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.43
855730,Avon Drive - Congleton,2023-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
855730,Avon Drive - Congleton,2023-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
855730,Avon Drive - Congleton,2023-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
855730,Avon Drive - Congleton,2023-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
855730,Avon Drive - Congleton,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
855730,Avon Drive - Congleton,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.17
855730,Avon Drive - Congleton,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
855730,Avon Drive - Congleton,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
855730,Avon Drive - Congleton,2023-02-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
855730,Avon Drive - Congleton,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.12
855730,Avon Drive - Congleton,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
855730,Avon Drive - Congleton,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.77
855730,Avon Drive - Congleton,2023-02-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
855730,Avon Drive - Congleton,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
855730,Avon Drive - Congleton,2023-02-27T18:40:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
855730,Avon Drive - Congleton,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
855730,Avon Drive - Congleton,2023-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
855730,Avon Drive - Congleton,2023-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.29
855730,Avon Drive - Congleton,2023-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.95
855730,Avon Drive - Congleton,2023-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.05
855730,Avon Drive - Congleton,2023-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
855730,Avon Drive - Congleton,2023-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
855730,Avon Drive - Congleton,2023-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
855730,Avon Drive - Congleton,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
855730,Avon Drive - Congleton,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
855730,Avon Drive - Congleton,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
855730,Avon Drive - Congleton,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.89
855730,Avon Drive - Congleton,2023-02-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
855730,Avon Drive - Congleton,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.56
855730,Avon Drive - Congleton,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
855730,Avon Drive - Congleton,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.48
855730,Avon Drive - Congleton,2023-02-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
855730,Avon Drive - Congleton,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
855730,Avon Drive - Congleton,2023-02-27T18:30:00.000+00:00,transformer,,Temperature,C,16.7
855730,Avon Drive - Congleton,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
855730,Avon Drive - Congleton,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
855730,Avon Drive - Congleton,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
855730,Avon Drive - Congleton,2023-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
855730,Avon Drive - Congleton,2023-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.07
855730,Avon Drive - Congleton,2023-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.16
855730,Avon Drive - Congleton,2023-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.38
855730,Avon Drive - Congleton,2023-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
855730,Avon Drive - Congleton,2023-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
855730,Avon Drive - Congleton,2023-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
855730,Avon Drive - Congleton,2023-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
855730,Avon Drive - Congleton,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
855730,Avon Drive - Congleton,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
855730,Avon Drive - Congleton,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
855730,Avon Drive - Congleton,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
855730,Avon Drive - Congleton,2023-02-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
855730,Avon Drive - Congleton,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
855730,Avon Drive - Congleton,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
855730,Avon Drive - Congleton,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
855730,Avon Drive - Congleton,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
855730,Avon Drive - Congleton,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.57
855730,Avon Drive - Congleton,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.02
855730,Avon Drive - Congleton,2023-02-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
855730,Avon Drive - Congleton,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
855730,Avon Drive - Congleton,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
855730,Avon Drive - Congleton,2023-02-27T18:20:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
855730,Avon Drive - Congleton,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
855730,Avon Drive - Congleton,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
855730,Avon Drive - Congleton,2023-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
855730,Avon Drive - Congleton,2023-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.33
855730,Avon Drive - Congleton,2023-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.78
855730,Avon Drive - Congleton,2023-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.8
855730,Avon Drive - Congleton,2023-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
855730,Avon Drive - Congleton,2023-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
855730,Avon Drive - Congleton,2023-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
855730,Avon Drive - Congleton,2023-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
855730,Avon Drive - Congleton,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
855730,Avon Drive - Congleton,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
855730,Avon Drive - Congleton,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.18
855730,Avon Drive - Congleton,2023-02-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
855730,Avon Drive - Congleton,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
855730,Avon Drive - Congleton,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
855730,Avon Drive - Congleton,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
855730,Avon Drive - Congleton,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.83
855730,Avon Drive - Congleton,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.52
855730,Avon Drive - Congleton,2023-02-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
855730,Avon Drive - Congleton,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
855730,Avon Drive - Congleton,2023-02-27T18:10:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
855730,Avon Drive - Congleton,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
855730,Avon Drive - Congleton,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
855730,Avon Drive - Congleton,2023-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
855730,Avon Drive - Congleton,2023-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.86
855730,Avon Drive - Congleton,2023-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.93
855730,Avon Drive - Congleton,2023-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.7
855730,Avon Drive - Congleton,2023-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
855730,Avon Drive - Congleton,2023-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
855730,Avon Drive - Congleton,2023-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
855730,Avon Drive - Congleton,2023-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
855730,Avon Drive - Congleton,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.37
855730,Avon Drive - Congleton,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
855730,Avon Drive - Congleton,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
855730,Avon Drive - Congleton,2023-02-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
855730,Avon Drive - Congleton,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
855730,Avon Drive - Congleton,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
855730,Avon Drive - Congleton,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.63
855730,Avon Drive - Congleton,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.44
855730,Avon Drive - Congleton,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.32
855730,Avon Drive - Congleton,2023-02-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
855730,Avon Drive - Congleton,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
855730,Avon Drive - Congleton,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
855730,Avon Drive - Congleton,2023-02-27T18:00:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
855730,Avon Drive - Congleton,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
855730,Avon Drive - Congleton,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
855730,Avon Drive - Congleton,2023-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
855730,Avon Drive - Congleton,2023-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
855730,Avon Drive - Congleton,2023-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.97
855730,Avon Drive - Congleton,2023-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.77
855730,Avon Drive - Congleton,2023-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
855730,Avon Drive - Congleton,2023-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
855730,Avon Drive - Congleton,2023-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
855730,Avon Drive - Congleton,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
855730,Avon Drive - Congleton,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.66
855730,Avon Drive - Congleton,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
855730,Avon Drive - Congleton,2023-02-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
855730,Avon Drive - Congleton,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
855730,Avon Drive - Congleton,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
855730,Avon Drive - Congleton,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
855730,Avon Drive - Congleton,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.91
855730,Avon Drive - Congleton,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.23
855730,Avon Drive - Congleton,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.72
855730,Avon Drive - Congleton,2023-02-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
855730,Avon Drive - Congleton,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
855730,Avon Drive - Congleton,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
855730,Avon Drive - Congleton,2023-02-27T17:50:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
855730,Avon Drive - Congleton,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
855730,Avon Drive - Congleton,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
855730,Avon Drive - Congleton,2023-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
855730,Avon Drive - Congleton,2023-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.09
855730,Avon Drive - Congleton,2023-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.9
855730,Avon Drive - Congleton,2023-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.62
855730,Avon Drive - Congleton,2023-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
855730,Avon Drive - Congleton,2023-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
855730,Avon Drive - Congleton,2023-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
855730,Avon Drive - Congleton,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
855730,Avon Drive - Congleton,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
855730,Avon Drive - Congleton,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
855730,Avon Drive - Congleton,2023-02-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
855730,Avon Drive - Congleton,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.44
855730,Avon Drive - Congleton,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
855730,Avon Drive - Congleton,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.65
855730,Avon Drive - Congleton,2023-02-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
855730,Avon Drive - Congleton,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
855730,Avon Drive - Congleton,2023-02-27T17:40:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
855730,Avon Drive - Congleton,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
855730,Avon Drive - Congleton,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
855730,Avon Drive - Congleton,2023-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.64
855730,Avon Drive - Congleton,2023-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.23
855730,Avon Drive - Congleton,2023-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.74
855730,Avon Drive - Congleton,2023-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
855730,Avon Drive - Congleton,2023-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
855730,Avon Drive - Congleton,2023-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
855730,Avon Drive - Congleton,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
855730,Avon Drive - Congleton,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.02
855730,Avon Drive - Congleton,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
855730,Avon Drive - Congleton,2023-02-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
855730,Avon Drive - Congleton,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.48
855730,Avon Drive - Congleton,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
855730,Avon Drive - Congleton,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.94
855730,Avon Drive - Congleton,2023-02-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
855730,Avon Drive - Congleton,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
855730,Avon Drive - Congleton,2023-02-27T17:30:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
855730,Avon Drive - Congleton,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
855730,Avon Drive - Congleton,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.77
855730,Avon Drive - Congleton,2023-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.34
855730,Avon Drive - Congleton,2023-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.28
855730,Avon Drive - Congleton,2023-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
855730,Avon Drive - Congleton,2023-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
855730,Avon Drive - Congleton,2023-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
855730,Avon Drive - Congleton,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
855730,Avon Drive - Congleton,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
855730,Avon Drive - Congleton,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
855730,Avon Drive - Congleton,2023-02-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
855730,Avon Drive - Congleton,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.73
855730,Avon Drive - Congleton,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.36
855730,Avon Drive - Congleton,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.06
855730,Avon Drive - Congleton,2023-02-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
855730,Avon Drive - Congleton,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
855730,Avon Drive - Congleton,2023-02-27T17:20:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
855730,Avon Drive - Congleton,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
855730,Avon Drive - Congleton,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
855730,Avon Drive - Congleton,2023-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
855730,Avon Drive - Congleton,2023-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.63
855730,Avon Drive - Congleton,2023-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.35
855730,Avon Drive - Congleton,2023-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.74
855730,Avon Drive - Congleton,2023-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
855730,Avon Drive - Congleton,2023-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
855730,Avon Drive - Congleton,2023-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
855730,Avon Drive - Congleton,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
855730,Avon Drive - Congleton,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
855730,Avon Drive - Congleton,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
855730,Avon Drive - Congleton,2023-02-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
855730,Avon Drive - Congleton,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
855730,Avon Drive - Congleton,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.92
855730,Avon Drive - Congleton,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
855730,Avon Drive - Congleton,2023-02-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
855730,Avon Drive - Congleton,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
855730,Avon Drive - Congleton,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
855730,Avon Drive - Congleton,2023-02-27T17:10:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
855730,Avon Drive - Congleton,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
855730,Avon Drive - Congleton,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
855730,Avon Drive - Congleton,2023-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
855730,Avon Drive - Congleton,2023-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.21
855730,Avon Drive - Congleton,2023-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.23
855730,Avon Drive - Congleton,2023-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.56
855730,Avon Drive - Congleton,2023-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
855730,Avon Drive - Congleton,2023-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
855730,Avon Drive - Congleton,2023-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
855730,Avon Drive - Congleton,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
855730,Avon Drive - Congleton,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
855730,Avon Drive - Congleton,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
855730,Avon Drive - Congleton,2023-02-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
855730,Avon Drive - Congleton,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
855730,Avon Drive - Congleton,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
