Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.93
855730,Avon Drive - Congleton,2023-02-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-02-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
855730,Avon Drive - Congleton,2023-02-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
855730,Avon Drive - Congleton,2023-02-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
855730,Avon Drive - Congleton,2023-02-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-02-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
855730,Avon Drive - Congleton,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
855730,Avon Drive - Congleton,2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
855730,Avon Drive - Congleton,2023-02-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-02-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
855730,Avon Drive - Congleton,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
855730,Avon Drive - Congleton,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
855730,Avon Drive - Congleton,2023-02-27T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-02-27T14:40:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-02-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-02-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
855730,Avon Drive - Congleton,2023-02-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
855730,Avon Drive - Congleton,2023-02-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
855730,Avon Drive - Congleton,2023-02-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-02-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-02-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-02-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.9
855730,Avon Drive - Congleton,2023-02-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.91
855730,Avon Drive - Congleton,2023-02-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.72
855730,Avon Drive - Congleton,2023-02-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-02-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
855730,Avon Drive - Congleton,2023-02-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
855730,Avon Drive - Congleton,2023-02-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
855730,Avon Drive - Congleton,2023-02-27T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-02-27T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-27T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
855730,Avon Drive - Congleton,2023-02-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
855730,Avon Drive - Congleton,2023-02-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-02-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-02-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-02-27T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-02-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-02-27T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-02-27T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-27T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-02-27T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
855730,Avon Drive - Congleton,2023-02-27T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
855730,Avon Drive - Congleton,2023-02-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
855730,Avon Drive - Congleton,2023-02-27T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-02-27T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-02-27T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-02-27T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-02-27T14:30:00.000+00:00,transformer,,Temperature,C,14.3
855730,Avon Drive - Congleton,2023-02-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
855730,Avon Drive - Congleton,2023-02-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-02-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
855730,Avon Drive - Congleton,2023-02-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
855730,Avon Drive - Congleton,2023-02-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-02-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-02-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
855730,Avon Drive - Congleton,2023-02-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.04
855730,Avon Drive - Congleton,2023-02-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.87
855730,Avon Drive - Congleton,2023-02-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-02-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-02-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
855730,Avon Drive - Congleton,2023-02-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-02-27T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-02-27T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-27T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-02-27T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
855730,Avon Drive - Congleton,2023-02-27T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
855730,Avon Drive - Congleton,2023-02-27T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
855730,Avon Drive - Congleton,2023-02-27T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-02-27T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-02-27T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-02-27T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-02-27T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-02-27T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-27T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-02-27T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
855730,Avon Drive - Congleton,2023-02-27T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
855730,Avon Drive - Congleton,2023-02-27T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
855730,Avon Drive - Congleton,2023-02-27T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-02-27T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-02-27T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-02-27T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-02-27T14:20:00.000+00:00,transformer,,Temperature,C,14.3
855730,Avon Drive - Congleton,2023-02-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
855730,Avon Drive - Congleton,2023-02-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
855730,Avon Drive - Congleton,2023-02-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
855730,Avon Drive - Congleton,2023-02-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-02-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-02-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.68
855730,Avon Drive - Congleton,2023-02-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.06
855730,Avon Drive - Congleton,2023-02-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.28
855730,Avon Drive - Congleton,2023-02-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-02-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-02-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
855730,Avon Drive - Congleton,2023-02-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
855730,Avon Drive - Congleton,2023-02-27T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-02-27T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-02-27T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-02-27T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-02-27T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
855730,Avon Drive - Congleton,2023-02-27T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
855730,Avon Drive - Congleton,2023-02-27T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-02-27T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-02-27T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-02-27T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-02-27T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-02-27T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-02-27T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-02-27T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
855730,Avon Drive - Congleton,2023-02-27T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
855730,Avon Drive - Congleton,2023-02-27T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
855730,Avon Drive - Congleton,2023-02-27T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-02-27T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-02-27T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-02-27T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-02-27T14:10:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-02-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
855730,Avon Drive - Congleton,2023-02-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-02-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
855730,Avon Drive - Congleton,2023-02-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
855730,Avon Drive - Congleton,2023-02-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-02-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-02-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-02-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.65
855730,Avon Drive - Congleton,2023-02-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
855730,Avon Drive - Congleton,2023-02-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.03
855730,Avon Drive - Congleton,2023-02-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-02-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
855730,Avon Drive - Congleton,2023-02-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
855730,Avon Drive - Congleton,2023-02-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
855730,Avon Drive - Congleton,2023-02-27T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-27T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-02-27T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-02-27T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
855730,Avon Drive - Congleton,2023-02-27T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
855730,Avon Drive - Congleton,2023-02-27T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
855730,Avon Drive - Congleton,2023-02-27T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-02-27T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-02-27T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-02-27T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-02-27T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-02-27T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-27T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-02-27T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
855730,Avon Drive - Congleton,2023-02-27T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
855730,Avon Drive - Congleton,2023-02-27T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
855730,Avon Drive - Congleton,2023-02-27T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-02-27T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-02-27T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-02-27T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-02-27T14:00:00.000+00:00,transformer,,Temperature,C,14.2
855730,Avon Drive - Congleton,2023-02-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
855730,Avon Drive - Congleton,2023-02-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
855730,Avon Drive - Congleton,2023-02-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
855730,Avon Drive - Congleton,2023-02-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-02-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-02-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-02-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.82
855730,Avon Drive - Congleton,2023-02-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.2
855730,Avon Drive - Congleton,2023-02-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.72
855730,Avon Drive - Congleton,2023-02-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-02-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-02-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
855730,Avon Drive - Congleton,2023-02-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
855730,Avon Drive - Congleton,2023-02-27T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-02-27T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-27T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-02-27T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
855730,Avon Drive - Congleton,2023-02-27T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
855730,Avon Drive - Congleton,2023-02-27T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
855730,Avon Drive - Congleton,2023-02-27T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-02-27T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-02-27T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-02-27T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
855730,Avon Drive - Congleton,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
855730,Avon Drive - Congleton,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
855730,Avon Drive - Congleton,2023-02-27T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-02-27T13:50:00.000+00:00,transformer,,Temperature,C,14.1
855730,Avon Drive - Congleton,2023-02-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-02-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
855730,Avon Drive - Congleton,2023-02-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
855730,Avon Drive - Congleton,2023-02-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
855730,Avon Drive - Congleton,2023-02-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-02-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-02-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
855730,Avon Drive - Congleton,2023-02-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.4
855730,Avon Drive - Congleton,2023-02-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.08
855730,Avon Drive - Congleton,2023-02-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-02-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
855730,Avon Drive - Congleton,2023-02-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
855730,Avon Drive - Congleton,2023-02-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
855730,Avon Drive - Congleton,2023-02-27T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-02-27T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-27T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-27T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
855730,Avon Drive - Congleton,2023-02-27T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
855730,Avon Drive - Congleton,2023-02-27T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
855730,Avon Drive - Congleton,2023-02-27T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-02-27T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-02-27T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-02-27T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-02-27T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-27T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-27T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-27T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
855730,Avon Drive - Congleton,2023-02-27T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
855730,Avon Drive - Congleton,2023-02-27T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
855730,Avon Drive - Congleton,2023-02-27T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-02-27T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-02-27T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-02-27T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-02-27T13:40:00.000+00:00,transformer,,Temperature,C,14.1
855730,Avon Drive - Congleton,2023-02-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-02-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
855730,Avon Drive - Congleton,2023-02-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
855730,Avon Drive - Congleton,2023-02-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
855730,Avon Drive - Congleton,2023-02-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-02-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-02-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.61
855730,Avon Drive - Congleton,2023-02-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.83
855730,Avon Drive - Congleton,2023-02-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.7
855730,Avon Drive - Congleton,2023-02-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-02-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-02-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-02-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
855730,Avon Drive - Congleton,2023-02-27T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
855730,Avon Drive - Congleton,2023-02-27T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-27T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-27T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
855730,Avon Drive - Congleton,2023-02-27T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
855730,Avon Drive - Congleton,2023-02-27T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
855730,Avon Drive - Congleton,2023-02-27T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-02-27T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-02-27T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-02-27T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-02-27T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-02-27T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-02-27T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-27T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
855730,Avon Drive - Congleton,2023-02-27T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
855730,Avon Drive - Congleton,2023-02-27T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
855730,Avon Drive - Congleton,2023-02-27T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-02-27T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-02-27T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-02-27T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-02-27T13:30:00.000+00:00,transformer,,Temperature,C,14.4
855730,Avon Drive - Congleton,2023-02-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-02-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
855730,Avon Drive - Congleton,2023-02-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
855730,Avon Drive - Congleton,2023-02-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-02-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-02-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-02-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-02-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.78
855730,Avon Drive - Congleton,2023-02-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.16
855730,Avon Drive - Congleton,2023-02-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.92
855730,Avon Drive - Congleton,2023-02-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-02-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
855730,Avon Drive - Congleton,2023-02-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-02-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
855730,Avon Drive - Congleton,2023-02-27T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-02-27T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-02-27T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-02-27T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-02-27T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
855730,Avon Drive - Congleton,2023-02-27T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
855730,Avon Drive - Congleton,2023-02-27T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-02-27T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-02-27T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-02-27T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-02-27T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-02-27T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-02-27T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-27T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-02-27T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
855730,Avon Drive - Congleton,2023-02-27T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
855730,Avon Drive - Congleton,2023-02-27T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-02-27T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-02-27T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-02-27T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-02-27T13:20:00.000+00:00,transformer,,Temperature,C,14.4
855730,Avon Drive - Congleton,2023-02-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
855730,Avon Drive - Congleton,2023-02-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
855730,Avon Drive - Congleton,2023-02-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
855730,Avon Drive - Congleton,2023-02-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-02-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-02-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-02-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.86
855730,Avon Drive - Congleton,2023-02-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
855730,Avon Drive - Congleton,2023-02-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.75
855730,Avon Drive - Congleton,2023-02-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-02-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
855730,Avon Drive - Congleton,2023-02-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
855730,Avon Drive - Congleton,2023-02-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
855730,Avon Drive - Congleton,2023-02-27T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
855730,Avon Drive - Congleton,2023-02-27T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-27T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-27T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
855730,Avon Drive - Congleton,2023-02-27T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
855730,Avon Drive - Congleton,2023-02-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
855730,Avon Drive - Congleton,2023-02-27T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-02-27T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-02-27T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-02-27T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
855730,Avon Drive - Congleton,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
855730,Avon Drive - Congleton,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
855730,Avon Drive - Congleton,2023-02-27T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-02-27T13:10:00.000+00:00,transformer,,Temperature,C,14.1
855730,Avon Drive - Congleton,2023-02-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
855730,Avon Drive - Congleton,2023-02-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
855730,Avon Drive - Congleton,2023-02-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
855730,Avon Drive - Congleton,2023-02-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-02-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-02-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-02-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.27
855730,Avon Drive - Congleton,2023-02-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
855730,Avon Drive - Congleton,2023-02-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.03
855730,Avon Drive - Congleton,2023-02-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-02-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-02-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-02-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-02-27T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
855730,Avon Drive - Congleton,2023-02-27T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-27T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
855730,Avon Drive - Congleton,2023-02-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
855730,Avon Drive - Congleton,2023-02-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
855730,Avon Drive - Congleton,2023-02-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-02-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-02-27T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-02-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-02-27T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-02-27T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-27T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-02-27T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
855730,Avon Drive - Congleton,2023-02-27T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
855730,Avon Drive - Congleton,2023-02-27T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
855730,Avon Drive - Congleton,2023-02-27T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-02-27T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-02-27T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-02-27T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-02-27T13:00:00.000+00:00,transformer,,Temperature,C,14.1
855730,Avon Drive - Congleton,2023-02-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-02-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
855730,Avon Drive - Congleton,2023-02-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
855730,Avon Drive - Congleton,2023-02-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
855730,Avon Drive - Congleton,2023-02-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-02-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-02-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-02-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.01
855730,Avon Drive - Congleton,2023-02-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
855730,Avon Drive - Congleton,2023-02-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.54
855730,Avon Drive - Congleton,2023-02-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-02-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
855730,Avon Drive - Congleton,2023-02-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-02-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
855730,Avon Drive - Congleton,2023-02-27T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
855730,Avon Drive - Congleton,2023-02-27T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-27T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-02-27T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
855730,Avon Drive - Congleton,2023-02-27T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
855730,Avon Drive - Congleton,2023-02-27T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
855730,Avon Drive - Congleton,2023-02-27T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-02-27T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-02-27T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-02-27T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-02-27T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-02-27T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-02-27T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-27T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
855730,Avon Drive - Congleton,2023-02-27T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
855730,Avon Drive - Congleton,2023-02-27T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
855730,Avon Drive - Congleton,2023-02-27T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-02-27T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-02-27T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-02-27T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-02-27T12:50:00.000+00:00,transformer,,Temperature,C,14.2
855730,Avon Drive - Congleton,2023-02-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-02-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
855730,Avon Drive - Congleton,2023-02-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
855730,Avon Drive - Congleton,2023-02-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-02-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-02-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-02-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-02-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.58
855730,Avon Drive - Congleton,2023-02-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
855730,Avon Drive - Congleton,2023-02-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.19
855730,Avon Drive - Congleton,2023-02-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-02-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
855730,Avon Drive - Congleton,2023-02-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-02-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
855730,Avon Drive - Congleton,2023-02-27T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
855730,Avon Drive - Congleton,2023-02-27T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-27T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-02-27T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
855730,Avon Drive - Congleton,2023-02-27T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
855730,Avon Drive - Congleton,2023-02-27T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
855730,Avon Drive - Congleton,2023-02-27T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-02-27T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-02-27T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-02-27T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
855730,Avon Drive - Congleton,2023-02-27T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-02-27T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-02-27T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-02-27T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
855730,Avon Drive - Congleton,2023-02-27T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
855730,Avon Drive - Congleton,2023-02-27T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
855730,Avon Drive - Congleton,2023-02-27T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-02-27T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-02-27T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-02-27T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-02-27T12:40:00.000+00:00,transformer,,Temperature,C,14.3
855730,Avon Drive - Congleton,2023-02-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
855730,Avon Drive - Congleton,2023-02-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
855730,Avon Drive - Congleton,2023-02-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
855730,Avon Drive - Congleton,2023-02-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-02-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-02-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-02-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.21
855730,Avon Drive - Congleton,2023-02-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
855730,Avon Drive - Congleton,2023-02-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.7
855730,Avon Drive - Congleton,2023-02-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
855730,Avon Drive - Congleton,2023-02-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-02-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-02-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
855730,Avon Drive - Congleton,2023-02-27T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-02-27T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-27T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-02-27T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
855730,Avon Drive - Congleton,2023-02-27T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
855730,Avon Drive - Congleton,2023-02-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
855730,Avon Drive - Congleton,2023-02-27T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-02-27T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-02-27T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-02-27T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-02-27T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-02-27T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-27T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-27T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
