Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
855730,Avon Drive - Congleton,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
855730,Avon Drive - Congleton,2023-02-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
855730,Avon Drive - Congleton,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
855730,Avon Drive - Congleton,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
855730,Avon Drive - Congleton,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
855730,Avon Drive - Congleton,2023-02-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-02-28T20:40:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
855730,Avon Drive - Congleton,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
855730,Avon Drive - Congleton,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
855730,Avon Drive - Congleton,2023-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.72
855730,Avon Drive - Congleton,2023-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.05
855730,Avon Drive - Congleton,2023-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.16
855730,Avon Drive - Congleton,2023-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
855730,Avon Drive - Congleton,2023-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
855730,Avon Drive - Congleton,2023-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
855730,Avon Drive - Congleton,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
855730,Avon Drive - Congleton,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
855730,Avon Drive - Congleton,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
855730,Avon Drive - Congleton,2023-02-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
855730,Avon Drive - Congleton,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
855730,Avon Drive - Congleton,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.45
855730,Avon Drive - Congleton,2023-02-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
855730,Avon Drive - Congleton,2023-02-28T20:30:00.000+00:00,transformer,,Temperature,C,14.7
855730,Avon Drive - Congleton,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
855730,Avon Drive - Congleton,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
855730,Avon Drive - Congleton,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
855730,Avon Drive - Congleton,2023-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.91
855730,Avon Drive - Congleton,2023-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.85
855730,Avon Drive - Congleton,2023-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.74
855730,Avon Drive - Congleton,2023-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
855730,Avon Drive - Congleton,2023-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
855730,Avon Drive - Congleton,2023-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
855730,Avon Drive - Congleton,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
855730,Avon Drive - Congleton,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
855730,Avon Drive - Congleton,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
855730,Avon Drive - Congleton,2023-02-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
855730,Avon Drive - Congleton,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
855730,Avon Drive - Congleton,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
855730,Avon Drive - Congleton,2023-02-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
855730,Avon Drive - Congleton,2023-02-28T20:20:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
855730,Avon Drive - Congleton,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
855730,Avon Drive - Congleton,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
855730,Avon Drive - Congleton,2023-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.93
855730,Avon Drive - Congleton,2023-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.7
855730,Avon Drive - Congleton,2023-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.9
855730,Avon Drive - Congleton,2023-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
855730,Avon Drive - Congleton,2023-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
855730,Avon Drive - Congleton,2023-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
855730,Avon Drive - Congleton,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
855730,Avon Drive - Congleton,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
855730,Avon Drive - Congleton,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
855730,Avon Drive - Congleton,2023-02-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
855730,Avon Drive - Congleton,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
855730,Avon Drive - Congleton,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
855730,Avon Drive - Congleton,2023-02-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-02-28T20:10:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
855730,Avon Drive - Congleton,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
855730,Avon Drive - Congleton,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
855730,Avon Drive - Congleton,2023-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.3
855730,Avon Drive - Congleton,2023-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.92
855730,Avon Drive - Congleton,2023-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.73
855730,Avon Drive - Congleton,2023-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
855730,Avon Drive - Congleton,2023-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
855730,Avon Drive - Congleton,2023-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
855730,Avon Drive - Congleton,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
855730,Avon Drive - Congleton,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
855730,Avon Drive - Congleton,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
855730,Avon Drive - Congleton,2023-02-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
855730,Avon Drive - Congleton,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
855730,Avon Drive - Congleton,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.42
855730,Avon Drive - Congleton,2023-02-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
855730,Avon Drive - Congleton,2023-02-28T20:00:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
855730,Avon Drive - Congleton,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
855730,Avon Drive - Congleton,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
855730,Avon Drive - Congleton,2023-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.69
855730,Avon Drive - Congleton,2023-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.15
855730,Avon Drive - Congleton,2023-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.94
855730,Avon Drive - Congleton,2023-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
855730,Avon Drive - Congleton,2023-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
855730,Avon Drive - Congleton,2023-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
855730,Avon Drive - Congleton,2023-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
855730,Avon Drive - Congleton,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
855730,Avon Drive - Congleton,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
855730,Avon Drive - Congleton,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
855730,Avon Drive - Congleton,2023-02-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
855730,Avon Drive - Congleton,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
855730,Avon Drive - Congleton,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
855730,Avon Drive - Congleton,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
855730,Avon Drive - Congleton,2023-02-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-02-28T19:50:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
855730,Avon Drive - Congleton,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
855730,Avon Drive - Congleton,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
855730,Avon Drive - Congleton,2023-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.39
855730,Avon Drive - Congleton,2023-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.72
855730,Avon Drive - Congleton,2023-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.28
855730,Avon Drive - Congleton,2023-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
855730,Avon Drive - Congleton,2023-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
855730,Avon Drive - Congleton,2023-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
855730,Avon Drive - Congleton,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
855730,Avon Drive - Congleton,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
855730,Avon Drive - Congleton,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
855730,Avon Drive - Congleton,2023-02-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
855730,Avon Drive - Congleton,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
855730,Avon Drive - Congleton,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
855730,Avon Drive - Congleton,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
855730,Avon Drive - Congleton,2023-02-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-02-28T19:40:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
855730,Avon Drive - Congleton,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
855730,Avon Drive - Congleton,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
855730,Avon Drive - Congleton,2023-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.81
855730,Avon Drive - Congleton,2023-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.86
855730,Avon Drive - Congleton,2023-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.1
855730,Avon Drive - Congleton,2023-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
855730,Avon Drive - Congleton,2023-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
855730,Avon Drive - Congleton,2023-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
855730,Avon Drive - Congleton,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
855730,Avon Drive - Congleton,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.15
855730,Avon Drive - Congleton,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
855730,Avon Drive - Congleton,2023-02-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
855730,Avon Drive - Congleton,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
855730,Avon Drive - Congleton,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
855730,Avon Drive - Congleton,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
855730,Avon Drive - Congleton,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
855730,Avon Drive - Congleton,2023-02-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
855730,Avon Drive - Congleton,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-02-28T19:30:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
855730,Avon Drive - Congleton,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
855730,Avon Drive - Congleton,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.91
855730,Avon Drive - Congleton,2023-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.89
855730,Avon Drive - Congleton,2023-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.02
855730,Avon Drive - Congleton,2023-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
855730,Avon Drive - Congleton,2023-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
855730,Avon Drive - Congleton,2023-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
855730,Avon Drive - Congleton,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
855730,Avon Drive - Congleton,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
855730,Avon Drive - Congleton,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
855730,Avon Drive - Congleton,2023-02-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
855730,Avon Drive - Congleton,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
855730,Avon Drive - Congleton,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
855730,Avon Drive - Congleton,2023-02-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-02-28T19:20:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
855730,Avon Drive - Congleton,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
855730,Avon Drive - Congleton,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
855730,Avon Drive - Congleton,2023-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.83
855730,Avon Drive - Congleton,2023-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.79
855730,Avon Drive - Congleton,2023-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.83
855730,Avon Drive - Congleton,2023-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
855730,Avon Drive - Congleton,2023-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
855730,Avon Drive - Congleton,2023-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
855730,Avon Drive - Congleton,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
855730,Avon Drive - Congleton,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
855730,Avon Drive - Congleton,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
855730,Avon Drive - Congleton,2023-02-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
855730,Avon Drive - Congleton,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
855730,Avon Drive - Congleton,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
855730,Avon Drive - Congleton,2023-02-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-02-28T19:10:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
855730,Avon Drive - Congleton,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
855730,Avon Drive - Congleton,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
855730,Avon Drive - Congleton,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
855730,Avon Drive - Congleton,2023-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.01
855730,Avon Drive - Congleton,2023-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.09
855730,Avon Drive - Congleton,2023-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.72
855730,Avon Drive - Congleton,2023-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
855730,Avon Drive - Congleton,2023-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
855730,Avon Drive - Congleton,2023-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
855730,Avon Drive - Congleton,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
855730,Avon Drive - Congleton,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
855730,Avon Drive - Congleton,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
855730,Avon Drive - Congleton,2023-02-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.28
855730,Avon Drive - Congleton,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.65
855730,Avon Drive - Congleton,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
855730,Avon Drive - Congleton,2023-02-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
855730,Avon Drive - Congleton,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
855730,Avon Drive - Congleton,2023-02-28T19:00:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
855730,Avon Drive - Congleton,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
855730,Avon Drive - Congleton,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
855730,Avon Drive - Congleton,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
855730,Avon Drive - Congleton,2023-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.3
855730,Avon Drive - Congleton,2023-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.17
855730,Avon Drive - Congleton,2023-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.28
855730,Avon Drive - Congleton,2023-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
855730,Avon Drive - Congleton,2023-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
855730,Avon Drive - Congleton,2023-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
855730,Avon Drive - Congleton,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
855730,Avon Drive - Congleton,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
855730,Avon Drive - Congleton,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
855730,Avon Drive - Congleton,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
855730,Avon Drive - Congleton,2023-02-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
855730,Avon Drive - Congleton,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
855730,Avon Drive - Congleton,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
855730,Avon Drive - Congleton,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.33
855730,Avon Drive - Congleton,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.83
855730,Avon Drive - Congleton,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.92
855730,Avon Drive - Congleton,2023-02-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
855730,Avon Drive - Congleton,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
855730,Avon Drive - Congleton,2023-02-28T18:50:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
855730,Avon Drive - Congleton,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
855730,Avon Drive - Congleton,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
855730,Avon Drive - Congleton,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
855730,Avon Drive - Congleton,2023-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
855730,Avon Drive - Congleton,2023-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.17
855730,Avon Drive - Congleton,2023-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.31
855730,Avon Drive - Congleton,2023-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.53
855730,Avon Drive - Congleton,2023-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
855730,Avon Drive - Congleton,2023-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
855730,Avon Drive - Congleton,2023-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
855730,Avon Drive - Congleton,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
855730,Avon Drive - Congleton,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
855730,Avon Drive - Congleton,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
855730,Avon Drive - Congleton,2023-02-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
855730,Avon Drive - Congleton,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.41
855730,Avon Drive - Congleton,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
855730,Avon Drive - Congleton,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
855730,Avon Drive - Congleton,2023-02-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
855730,Avon Drive - Congleton,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-02-28T18:40:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
855730,Avon Drive - Congleton,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
855730,Avon Drive - Congleton,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
855730,Avon Drive - Congleton,2023-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
855730,Avon Drive - Congleton,2023-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.02
855730,Avon Drive - Congleton,2023-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.17
855730,Avon Drive - Congleton,2023-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.19
855730,Avon Drive - Congleton,2023-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
855730,Avon Drive - Congleton,2023-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
855730,Avon Drive - Congleton,2023-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
855730,Avon Drive - Congleton,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
855730,Avon Drive - Congleton,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
855730,Avon Drive - Congleton,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
855730,Avon Drive - Congleton,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.17
855730,Avon Drive - Congleton,2023-02-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
855730,Avon Drive - Congleton,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
855730,Avon Drive - Congleton,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
855730,Avon Drive - Congleton,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.67
855730,Avon Drive - Congleton,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
855730,Avon Drive - Congleton,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
855730,Avon Drive - Congleton,2023-02-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
855730,Avon Drive - Congleton,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
855730,Avon Drive - Congleton,2023-02-28T18:30:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
855730,Avon Drive - Congleton,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
