Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
855730,Avon Drive - Congleton,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
855730,Avon Drive - Congleton,2023-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
855730,Avon Drive - Congleton,2023-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.42
855730,Avon Drive - Congleton,2023-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.42
855730,Avon Drive - Congleton,2023-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.61
855730,Avon Drive - Congleton,2023-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
855730,Avon Drive - Congleton,2023-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
855730,Avon Drive - Congleton,2023-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
855730,Avon Drive - Congleton,2023-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
855730,Avon Drive - Congleton,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
855730,Avon Drive - Congleton,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
855730,Avon Drive - Congleton,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
855730,Avon Drive - Congleton,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
855730,Avon Drive - Congleton,2023-02-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
855730,Avon Drive - Congleton,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
855730,Avon Drive - Congleton,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
855730,Avon Drive - Congleton,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.48
855730,Avon Drive - Congleton,2023-02-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
855730,Avon Drive - Congleton,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
855730,Avon Drive - Congleton,2023-02-28T18:20:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
855730,Avon Drive - Congleton,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
855730,Avon Drive - Congleton,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
855730,Avon Drive - Congleton,2023-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
855730,Avon Drive - Congleton,2023-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.53
855730,Avon Drive - Congleton,2023-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.54
855730,Avon Drive - Congleton,2023-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.35
855730,Avon Drive - Congleton,2023-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
855730,Avon Drive - Congleton,2023-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
855730,Avon Drive - Congleton,2023-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
855730,Avon Drive - Congleton,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
855730,Avon Drive - Congleton,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.17
855730,Avon Drive - Congleton,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
855730,Avon Drive - Congleton,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
855730,Avon Drive - Congleton,2023-02-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
855730,Avon Drive - Congleton,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
855730,Avon Drive - Congleton,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
855730,Avon Drive - Congleton,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
855730,Avon Drive - Congleton,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.1
855730,Avon Drive - Congleton,2023-02-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
855730,Avon Drive - Congleton,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
855730,Avon Drive - Congleton,2023-02-28T18:10:00.000+00:00,transformer,,Temperature,C,14.9
855730,Avon Drive - Congleton,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
855730,Avon Drive - Congleton,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
855730,Avon Drive - Congleton,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
855730,Avon Drive - Congleton,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
855730,Avon Drive - Congleton,2023-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
855730,Avon Drive - Congleton,2023-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.88
855730,Avon Drive - Congleton,2023-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.61
855730,Avon Drive - Congleton,2023-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.93
855730,Avon Drive - Congleton,2023-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
855730,Avon Drive - Congleton,2023-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
855730,Avon Drive - Congleton,2023-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
855730,Avon Drive - Congleton,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
855730,Avon Drive - Congleton,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
855730,Avon Drive - Congleton,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
855730,Avon Drive - Congleton,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
855730,Avon Drive - Congleton,2023-02-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
855730,Avon Drive - Congleton,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
855730,Avon Drive - Congleton,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.35
855730,Avon Drive - Congleton,2023-02-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
855730,Avon Drive - Congleton,2023-02-28T18:00:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
855730,Avon Drive - Congleton,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
855730,Avon Drive - Congleton,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
855730,Avon Drive - Congleton,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
855730,Avon Drive - Congleton,2023-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
855730,Avon Drive - Congleton,2023-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.79
855730,Avon Drive - Congleton,2023-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.35
855730,Avon Drive - Congleton,2023-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.71
855730,Avon Drive - Congleton,2023-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
855730,Avon Drive - Congleton,2023-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
855730,Avon Drive - Congleton,2023-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
855730,Avon Drive - Congleton,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
855730,Avon Drive - Congleton,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
855730,Avon Drive - Congleton,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
855730,Avon Drive - Congleton,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
855730,Avon Drive - Congleton,2023-02-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
855730,Avon Drive - Congleton,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
855730,Avon Drive - Congleton,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
855730,Avon Drive - Congleton,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
855730,Avon Drive - Congleton,2023-02-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
855730,Avon Drive - Congleton,2023-02-28T17:50:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
855730,Avon Drive - Congleton,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
855730,Avon Drive - Congleton,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
855730,Avon Drive - Congleton,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
855730,Avon Drive - Congleton,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
855730,Avon Drive - Congleton,2023-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
855730,Avon Drive - Congleton,2023-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.24
855730,Avon Drive - Congleton,2023-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.5
855730,Avon Drive - Congleton,2023-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.09
855730,Avon Drive - Congleton,2023-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
855730,Avon Drive - Congleton,2023-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
855730,Avon Drive - Congleton,2023-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
855730,Avon Drive - Congleton,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
855730,Avon Drive - Congleton,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.2
855730,Avon Drive - Congleton,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
855730,Avon Drive - Congleton,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
855730,Avon Drive - Congleton,2023-02-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
855730,Avon Drive - Congleton,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
855730,Avon Drive - Congleton,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
855730,Avon Drive - Congleton,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
855730,Avon Drive - Congleton,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
855730,Avon Drive - Congleton,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.19
855730,Avon Drive - Congleton,2023-02-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
855730,Avon Drive - Congleton,2023-02-28T17:40:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
855730,Avon Drive - Congleton,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
855730,Avon Drive - Congleton,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
855730,Avon Drive - Congleton,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
855730,Avon Drive - Congleton,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
855730,Avon Drive - Congleton,2023-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
855730,Avon Drive - Congleton,2023-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.88
855730,Avon Drive - Congleton,2023-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.3
855730,Avon Drive - Congleton,2023-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.87
855730,Avon Drive - Congleton,2023-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
855730,Avon Drive - Congleton,2023-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
855730,Avon Drive - Congleton,2023-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
855730,Avon Drive - Congleton,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
855730,Avon Drive - Congleton,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.15
855730,Avon Drive - Congleton,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
855730,Avon Drive - Congleton,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.65
855730,Avon Drive - Congleton,2023-02-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
855730,Avon Drive - Congleton,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
855730,Avon Drive - Congleton,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
855730,Avon Drive - Congleton,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.04
855730,Avon Drive - Congleton,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.81
855730,Avon Drive - Congleton,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.75
855730,Avon Drive - Congleton,2023-02-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
855730,Avon Drive - Congleton,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
855730,Avon Drive - Congleton,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
855730,Avon Drive - Congleton,2023-02-28T17:30:00.000+00:00,transformer,,Temperature,C,14.9
855730,Avon Drive - Congleton,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
855730,Avon Drive - Congleton,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
855730,Avon Drive - Congleton,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
855730,Avon Drive - Congleton,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
855730,Avon Drive - Congleton,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
855730,Avon Drive - Congleton,2023-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
855730,Avon Drive - Congleton,2023-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.19
855730,Avon Drive - Congleton,2023-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.46
855730,Avon Drive - Congleton,2023-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.4
855730,Avon Drive - Congleton,2023-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
855730,Avon Drive - Congleton,2023-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
855730,Avon Drive - Congleton,2023-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
855730,Avon Drive - Congleton,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
855730,Avon Drive - Congleton,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
855730,Avon Drive - Congleton,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
855730,Avon Drive - Congleton,2023-02-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
855730,Avon Drive - Congleton,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
855730,Avon Drive - Congleton,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.48
855730,Avon Drive - Congleton,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
855730,Avon Drive - Congleton,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
855730,Avon Drive - Congleton,2023-02-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
855730,Avon Drive - Congleton,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
855730,Avon Drive - Congleton,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-02-28T17:20:00.000+00:00,transformer,,Temperature,C,14.9
855730,Avon Drive - Congleton,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
855730,Avon Drive - Congleton,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
855730,Avon Drive - Congleton,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
855730,Avon Drive - Congleton,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
855730,Avon Drive - Congleton,2023-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
855730,Avon Drive - Congleton,2023-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.86
855730,Avon Drive - Congleton,2023-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.34
855730,Avon Drive - Congleton,2023-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.45
855730,Avon Drive - Congleton,2023-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
855730,Avon Drive - Congleton,2023-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
855730,Avon Drive - Congleton,2023-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
855730,Avon Drive - Congleton,2023-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
855730,Avon Drive - Congleton,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
855730,Avon Drive - Congleton,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
855730,Avon Drive - Congleton,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
855730,Avon Drive - Congleton,2023-02-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
855730,Avon Drive - Congleton,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.04
855730,Avon Drive - Congleton,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.89
855730,Avon Drive - Congleton,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
855730,Avon Drive - Congleton,2023-02-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
855730,Avon Drive - Congleton,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
855730,Avon Drive - Congleton,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-02-28T17:10:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
855730,Avon Drive - Congleton,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
855730,Avon Drive - Congleton,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
855730,Avon Drive - Congleton,2023-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.19
855730,Avon Drive - Congleton,2023-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.39
855730,Avon Drive - Congleton,2023-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.44
855730,Avon Drive - Congleton,2023-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
855730,Avon Drive - Congleton,2023-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
855730,Avon Drive - Congleton,2023-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
855730,Avon Drive - Congleton,2023-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
855730,Avon Drive - Congleton,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
855730,Avon Drive - Congleton,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
855730,Avon Drive - Congleton,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
855730,Avon Drive - Congleton,2023-02-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
855730,Avon Drive - Congleton,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
855730,Avon Drive - Congleton,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.09
855730,Avon Drive - Congleton,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
855730,Avon Drive - Congleton,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
855730,Avon Drive - Congleton,2023-02-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-02-28T17:00:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
855730,Avon Drive - Congleton,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
855730,Avon Drive - Congleton,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
855730,Avon Drive - Congleton,2023-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.18
855730,Avon Drive - Congleton,2023-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.59
855730,Avon Drive - Congleton,2023-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.24
855730,Avon Drive - Congleton,2023-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
855730,Avon Drive - Congleton,2023-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
855730,Avon Drive - Congleton,2023-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
855730,Avon Drive - Congleton,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
855730,Avon Drive - Congleton,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
855730,Avon Drive - Congleton,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
855730,Avon Drive - Congleton,2023-02-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
855730,Avon Drive - Congleton,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
855730,Avon Drive - Congleton,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
855730,Avon Drive - Congleton,2023-02-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
855730,Avon Drive - Congleton,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-02-28T16:50:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
855730,Avon Drive - Congleton,2023-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.47
855730,Avon Drive - Congleton,2023-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.95
855730,Avon Drive - Congleton,2023-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.38
855730,Avon Drive - Congleton,2023-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
855730,Avon Drive - Congleton,2023-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
855730,Avon Drive - Congleton,2023-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
855730,Avon Drive - Congleton,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
855730,Avon Drive - Congleton,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.91
855730,Avon Drive - Congleton,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
855730,Avon Drive - Congleton,2023-02-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.85
855730,Avon Drive - Congleton,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
855730,Avon Drive - Congleton,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
855730,Avon Drive - Congleton,2023-02-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
855730,Avon Drive - Congleton,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-02-28T16:40:00.000+00:00,transformer,,Temperature,C,14.9
855730,Avon Drive - Congleton,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
855730,Avon Drive - Congleton,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
855730,Avon Drive - Congleton,2023-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.49
855730,Avon Drive - Congleton,2023-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.52
855730,Avon Drive - Congleton,2023-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
855730,Avon Drive - Congleton,2023-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
855730,Avon Drive - Congleton,2023-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
855730,Avon Drive - Congleton,2023-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
855730,Avon Drive - Congleton,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
855730,Avon Drive - Congleton,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
855730,Avon Drive - Congleton,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
855730,Avon Drive - Congleton,2023-02-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
855730,Avon Drive - Congleton,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
855730,Avon Drive - Congleton,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
855730,Avon Drive - Congleton,2023-02-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-02-28T16:30:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
855730,Avon Drive - Congleton,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
855730,Avon Drive - Congleton,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
855730,Avon Drive - Congleton,2023-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.35
855730,Avon Drive - Congleton,2023-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.78
855730,Avon Drive - Congleton,2023-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.58
855730,Avon Drive - Congleton,2023-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
855730,Avon Drive - Congleton,2023-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
855730,Avon Drive - Congleton,2023-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
855730,Avon Drive - Congleton,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
855730,Avon Drive - Congleton,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
855730,Avon Drive - Congleton,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
855730,Avon Drive - Congleton,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
855730,Avon Drive - Congleton,2023-02-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
855730,Avon Drive - Congleton,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
855730,Avon Drive - Congleton,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
855730,Avon Drive - Congleton,2023-02-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-02-28T16:20:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
855730,Avon Drive - Congleton,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
855730,Avon Drive - Congleton,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
855730,Avon Drive - Congleton,2023-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
855730,Avon Drive - Congleton,2023-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.94
855730,Avon Drive - Congleton,2023-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.5
855730,Avon Drive - Congleton,2023-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.75
855730,Avon Drive - Congleton,2023-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
855730,Avon Drive - Congleton,2023-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
855730,Avon Drive - Congleton,2023-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
855730,Avon Drive - Congleton,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
855730,Avon Drive - Congleton,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
