Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
855730,Avon Drive - Congleton,2023-02-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
855730,Avon Drive - Congleton,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
855730,Avon Drive - Congleton,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-02-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-02-28T16:10:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
855730,Avon Drive - Congleton,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
855730,Avon Drive - Congleton,2023-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.26
855730,Avon Drive - Congleton,2023-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.85
855730,Avon Drive - Congleton,2023-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.69
855730,Avon Drive - Congleton,2023-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
855730,Avon Drive - Congleton,2023-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
855730,Avon Drive - Congleton,2023-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
855730,Avon Drive - Congleton,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
855730,Avon Drive - Congleton,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
855730,Avon Drive - Congleton,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
855730,Avon Drive - Congleton,2023-02-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
855730,Avon Drive - Congleton,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
855730,Avon Drive - Congleton,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
855730,Avon Drive - Congleton,2023-02-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-02-28T16:00:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
855730,Avon Drive - Congleton,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.5
855730,Avon Drive - Congleton,2023-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.07
855730,Avon Drive - Congleton,2023-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.94
855730,Avon Drive - Congleton,2023-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
855730,Avon Drive - Congleton,2023-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
855730,Avon Drive - Congleton,2023-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
855730,Avon Drive - Congleton,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
855730,Avon Drive - Congleton,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
855730,Avon Drive - Congleton,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
855730,Avon Drive - Congleton,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
855730,Avon Drive - Congleton,2023-02-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
855730,Avon Drive - Congleton,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
855730,Avon Drive - Congleton,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
855730,Avon Drive - Congleton,2023-02-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-02-28T15:50:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
855730,Avon Drive - Congleton,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
855730,Avon Drive - Congleton,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
855730,Avon Drive - Congleton,2023-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.86
855730,Avon Drive - Congleton,2023-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.7
855730,Avon Drive - Congleton,2023-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.31
855730,Avon Drive - Congleton,2023-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
855730,Avon Drive - Congleton,2023-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
855730,Avon Drive - Congleton,2023-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
855730,Avon Drive - Congleton,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
855730,Avon Drive - Congleton,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
855730,Avon Drive - Congleton,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
855730,Avon Drive - Congleton,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
855730,Avon Drive - Congleton,2023-02-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
855730,Avon Drive - Congleton,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
855730,Avon Drive - Congleton,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
855730,Avon Drive - Congleton,2023-02-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-02-28T15:40:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
855730,Avon Drive - Congleton,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
855730,Avon Drive - Congleton,2023-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.74
855730,Avon Drive - Congleton,2023-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
855730,Avon Drive - Congleton,2023-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.14
855730,Avon Drive - Congleton,2023-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
855730,Avon Drive - Congleton,2023-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
855730,Avon Drive - Congleton,2023-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
855730,Avon Drive - Congleton,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
855730,Avon Drive - Congleton,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
855730,Avon Drive - Congleton,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
855730,Avon Drive - Congleton,2023-02-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
855730,Avon Drive - Congleton,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
855730,Avon Drive - Congleton,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
855730,Avon Drive - Congleton,2023-02-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-02-28T15:30:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
855730,Avon Drive - Congleton,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
855730,Avon Drive - Congleton,2023-02-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-02-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-02-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-02-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.56
855730,Avon Drive - Congleton,2023-02-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.03
855730,Avon Drive - Congleton,2023-02-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.78
855730,Avon Drive - Congleton,2023-02-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-02-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-02-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
855730,Avon Drive - Congleton,2023-02-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
855730,Avon Drive - Congleton,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
855730,Avon Drive - Congleton,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
855730,Avon Drive - Congleton,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
855730,Avon Drive - Congleton,2023-02-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
855730,Avon Drive - Congleton,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
855730,Avon Drive - Congleton,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
855730,Avon Drive - Congleton,2023-02-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-02-28T15:20:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-02-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-02-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
855730,Avon Drive - Congleton,2023-02-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
855730,Avon Drive - Congleton,2023-02-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-02-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-02-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-02-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.64
855730,Avon Drive - Congleton,2023-02-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.04
855730,Avon Drive - Congleton,2023-02-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.57
855730,Avon Drive - Congleton,2023-02-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-02-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-02-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-02-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
855730,Avon Drive - Congleton,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
855730,Avon Drive - Congleton,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
855730,Avon Drive - Congleton,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
855730,Avon Drive - Congleton,2023-02-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
855730,Avon Drive - Congleton,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
855730,Avon Drive - Congleton,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
855730,Avon Drive - Congleton,2023-02-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-02-28T15:10:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-02-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
855730,Avon Drive - Congleton,2023-02-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
855730,Avon Drive - Congleton,2023-02-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
855730,Avon Drive - Congleton,2023-02-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-02-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-02-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-02-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.72
855730,Avon Drive - Congleton,2023-02-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.29
855730,Avon Drive - Congleton,2023-02-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.19
855730,Avon Drive - Congleton,2023-02-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-02-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-02-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-02-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
855730,Avon Drive - Congleton,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
855730,Avon Drive - Congleton,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
855730,Avon Drive - Congleton,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
855730,Avon Drive - Congleton,2023-02-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
855730,Avon Drive - Congleton,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
855730,Avon Drive - Congleton,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
855730,Avon Drive - Congleton,2023-02-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-02-28T15:00:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-02-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
855730,Avon Drive - Congleton,2023-02-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
855730,Avon Drive - Congleton,2023-02-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
855730,Avon Drive - Congleton,2023-02-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-02-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
855730,Avon Drive - Congleton,2023-02-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
855730,Avon Drive - Congleton,2023-02-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
855730,Avon Drive - Congleton,2023-02-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
855730,Avon Drive - Congleton,2023-02-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-02-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-02-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-02-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
855730,Avon Drive - Congleton,2023-02-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-02-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-02-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-02-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
855730,Avon Drive - Congleton,2023-02-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
855730,Avon Drive - Congleton,2023-02-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
855730,Avon Drive - Congleton,2023-02-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-02-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-02-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-02-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-02-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-02-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
855730,Avon Drive - Congleton,2023-02-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-02-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
855730,Avon Drive - Congleton,2023-02-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-02-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-02-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-02-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-02-28T14:50:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-02-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
855730,Avon Drive - Congleton,2023-02-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
855730,Avon Drive - Congleton,2023-02-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-02-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-02-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-02-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-02-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.41
855730,Avon Drive - Congleton,2023-02-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
855730,Avon Drive - Congleton,2023-02-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.51
855730,Avon Drive - Congleton,2023-02-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-02-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-02-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
855730,Avon Drive - Congleton,2023-02-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
855730,Avon Drive - Congleton,2023-02-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-02-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-02-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-02-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
855730,Avon Drive - Congleton,2023-02-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
855730,Avon Drive - Congleton,2023-02-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
855730,Avon Drive - Congleton,2023-02-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-02-28T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-02-28T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-02-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-02-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-02-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
855730,Avon Drive - Congleton,2023-02-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
855730,Avon Drive - Congleton,2023-02-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
855730,Avon Drive - Congleton,2023-02-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-02-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-02-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-02-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-02-28T14:40:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-02-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
855730,Avon Drive - Congleton,2023-02-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
855730,Avon Drive - Congleton,2023-02-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-02-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-02-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-02-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.9
855730,Avon Drive - Congleton,2023-02-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
855730,Avon Drive - Congleton,2023-02-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.45
855730,Avon Drive - Congleton,2023-02-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-02-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-02-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-02-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-02-28T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-02-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-02-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
855730,Avon Drive - Congleton,2023-02-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
855730,Avon Drive - Congleton,2023-02-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
855730,Avon Drive - Congleton,2023-02-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-02-28T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-02-28T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-02-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-02-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-02-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-02-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
855730,Avon Drive - Congleton,2023-02-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
855730,Avon Drive - Congleton,2023-02-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
855730,Avon Drive - Congleton,2023-02-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-02-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-02-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-02-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-02-28T14:30:00.000+00:00,transformer,,Temperature,C,16.2
855730,Avon Drive - Congleton,2023-02-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
855730,Avon Drive - Congleton,2023-02-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
855730,Avon Drive - Congleton,2023-02-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
855730,Avon Drive - Congleton,2023-02-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-02-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-02-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
855730,Avon Drive - Congleton,2023-02-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.12
855730,Avon Drive - Congleton,2023-02-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.6
855730,Avon Drive - Congleton,2023-02-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-02-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-02-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-02-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
855730,Avon Drive - Congleton,2023-02-28T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
855730,Avon Drive - Congleton,2023-02-28T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-02-28T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-28T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
855730,Avon Drive - Congleton,2023-02-28T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
855730,Avon Drive - Congleton,2023-02-28T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
855730,Avon Drive - Congleton,2023-02-28T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-02-28T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-02-28T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-02-28T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-02-28T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-28T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-28T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-28T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
855730,Avon Drive - Congleton,2023-02-28T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
855730,Avon Drive - Congleton,2023-02-28T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
855730,Avon Drive - Congleton,2023-02-28T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-02-28T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-02-28T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-02-28T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-02-28T14:20:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-02-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
855730,Avon Drive - Congleton,2023-02-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-02-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
855730,Avon Drive - Congleton,2023-02-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
855730,Avon Drive - Congleton,2023-02-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-02-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-02-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-02-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.51
855730,Avon Drive - Congleton,2023-02-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.54
855730,Avon Drive - Congleton,2023-02-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.08
855730,Avon Drive - Congleton,2023-02-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-02-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-02-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-02-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
855730,Avon Drive - Congleton,2023-02-28T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
855730,Avon Drive - Congleton,2023-02-28T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-02-28T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-02-28T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
855730,Avon Drive - Congleton,2023-02-28T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
855730,Avon Drive - Congleton,2023-02-28T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
855730,Avon Drive - Congleton,2023-02-28T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-02-28T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-02-28T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-02-28T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-02-28T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-02-28T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-28T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-28T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
855730,Avon Drive - Congleton,2023-02-28T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
855730,Avon Drive - Congleton,2023-02-28T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
855730,Avon Drive - Congleton,2023-02-28T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-02-28T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-02-28T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-02-28T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-02-28T14:10:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-02-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
855730,Avon Drive - Congleton,2023-02-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
855730,Avon Drive - Congleton,2023-02-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
855730,Avon Drive - Congleton,2023-02-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-02-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-02-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
855730,Avon Drive - Congleton,2023-02-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.64
855730,Avon Drive - Congleton,2023-02-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.86
855730,Avon Drive - Congleton,2023-02-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
855730,Avon Drive - Congleton,2023-02-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-02-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-02-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
855730,Avon Drive - Congleton,2023-02-28T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
855730,Avon Drive - Congleton,2023-02-28T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-02-28T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-02-28T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
855730,Avon Drive - Congleton,2023-02-28T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
855730,Avon Drive - Congleton,2023-02-28T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
855730,Avon Drive - Congleton,2023-02-28T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-02-28T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-02-28T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-02-28T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-02-28T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-02-28T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-28T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-28T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
855730,Avon Drive - Congleton,2023-02-28T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
855730,Avon Drive - Congleton,2023-02-28T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
855730,Avon Drive - Congleton,2023-02-28T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-02-28T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-02-28T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-02-28T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-02-28T14:00:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-02-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-02-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-02-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
