Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
855730,Avon Drive - Congleton,2023-02-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-02-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-02-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-02-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.9
855730,Avon Drive - Congleton,2023-02-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.96
855730,Avon Drive - Congleton,2023-02-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.36
855730,Avon Drive - Congleton,2023-02-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-02-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
855730,Avon Drive - Congleton,2023-02-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-02-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
855730,Avon Drive - Congleton,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
855730,Avon Drive - Congleton,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
855730,Avon Drive - Congleton,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
855730,Avon Drive - Congleton,2023-02-28T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
855730,Avon Drive - Congleton,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
855730,Avon Drive - Congleton,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
855730,Avon Drive - Congleton,2023-02-28T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-02-28T09:20:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-02-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
855730,Avon Drive - Congleton,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
855730,Avon Drive - Congleton,2023-02-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
855730,Avon Drive - Congleton,2023-02-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-02-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-02-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-02-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.86
855730,Avon Drive - Congleton,2023-02-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.3
855730,Avon Drive - Congleton,2023-02-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.93
855730,Avon Drive - Congleton,2023-02-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-02-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-02-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-02-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
855730,Avon Drive - Congleton,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
855730,Avon Drive - Congleton,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
855730,Avon Drive - Congleton,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
855730,Avon Drive - Congleton,2023-02-28T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-02-28T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
855730,Avon Drive - Congleton,2023-02-28T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
855730,Avon Drive - Congleton,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
855730,Avon Drive - Congleton,2023-02-28T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-02-28T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-02-28T09:10:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-02-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
855730,Avon Drive - Congleton,2023-02-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
855730,Avon Drive - Congleton,2023-02-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
855730,Avon Drive - Congleton,2023-02-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-02-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-02-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-02-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
855730,Avon Drive - Congleton,2023-02-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
855730,Avon Drive - Congleton,2023-02-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.88
855730,Avon Drive - Congleton,2023-02-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-02-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
855730,Avon Drive - Congleton,2023-02-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-02-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
855730,Avon Drive - Congleton,2023-02-28T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
855730,Avon Drive - Congleton,2023-02-28T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-28T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-28T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
855730,Avon Drive - Congleton,2023-02-28T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
855730,Avon Drive - Congleton,2023-02-28T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
855730,Avon Drive - Congleton,2023-02-28T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-02-28T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-02-28T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-02-28T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-02-28T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-02-28T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-28T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-28T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
855730,Avon Drive - Congleton,2023-02-28T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
855730,Avon Drive - Congleton,2023-02-28T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
855730,Avon Drive - Congleton,2023-02-28T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-02-28T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-02-28T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-02-28T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-02-28T09:00:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-02-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
855730,Avon Drive - Congleton,2023-02-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
855730,Avon Drive - Congleton,2023-02-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
855730,Avon Drive - Congleton,2023-02-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-02-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-02-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-02-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.2
855730,Avon Drive - Congleton,2023-02-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.66
855730,Avon Drive - Congleton,2023-02-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.18
855730,Avon Drive - Congleton,2023-02-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-02-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
855730,Avon Drive - Congleton,2023-02-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
855730,Avon Drive - Congleton,2023-02-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
855730,Avon Drive - Congleton,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
855730,Avon Drive - Congleton,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
855730,Avon Drive - Congleton,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
855730,Avon Drive - Congleton,2023-02-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.05
855730,Avon Drive - Congleton,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
855730,Avon Drive - Congleton,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
855730,Avon Drive - Congleton,2023-02-28T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
855730,Avon Drive - Congleton,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-02-28T08:50:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-02-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
855730,Avon Drive - Congleton,2023-02-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
855730,Avon Drive - Congleton,2023-02-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
855730,Avon Drive - Congleton,2023-02-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-02-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-02-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-02-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.23
855730,Avon Drive - Congleton,2023-02-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
855730,Avon Drive - Congleton,2023-02-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.95
855730,Avon Drive - Congleton,2023-02-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-02-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
855730,Avon Drive - Congleton,2023-02-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
855730,Avon Drive - Congleton,2023-02-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
855730,Avon Drive - Congleton,2023-02-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-02-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-02-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
855730,Avon Drive - Congleton,2023-02-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
855730,Avon Drive - Congleton,2023-02-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
855730,Avon Drive - Congleton,2023-02-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-02-28T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-02-28T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-02-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-02-28T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-02-28T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-28T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-28T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
855730,Avon Drive - Congleton,2023-02-28T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
855730,Avon Drive - Congleton,2023-02-28T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
855730,Avon Drive - Congleton,2023-02-28T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-02-28T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-02-28T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-02-28T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-02-28T08:40:00.000+00:00,transformer,,Temperature,C,14.9
855730,Avon Drive - Congleton,2023-02-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-02-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-02-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
855730,Avon Drive - Congleton,2023-02-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-02-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-02-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-02-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.21
855730,Avon Drive - Congleton,2023-02-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.7
855730,Avon Drive - Congleton,2023-02-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.61
855730,Avon Drive - Congleton,2023-02-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-02-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
855730,Avon Drive - Congleton,2023-02-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
855730,Avon Drive - Congleton,2023-02-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
855730,Avon Drive - Congleton,2023-02-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-02-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-02-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-02-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
855730,Avon Drive - Congleton,2023-02-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
855730,Avon Drive - Congleton,2023-02-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
855730,Avon Drive - Congleton,2023-02-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-02-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-02-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-02-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-02-28T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-02-28T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-28T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-28T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
855730,Avon Drive - Congleton,2023-02-28T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
855730,Avon Drive - Congleton,2023-02-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
855730,Avon Drive - Congleton,2023-02-28T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-02-28T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-02-28T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-02-28T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-02-28T08:30:00.000+00:00,transformer,,Temperature,C,14.9
855730,Avon Drive - Congleton,2023-02-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-02-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
855730,Avon Drive - Congleton,2023-02-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
855730,Avon Drive - Congleton,2023-02-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
855730,Avon Drive - Congleton,2023-02-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-02-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-02-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-02-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.92
855730,Avon Drive - Congleton,2023-02-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.81
855730,Avon Drive - Congleton,2023-02-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
855730,Avon Drive - Congleton,2023-02-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-02-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
855730,Avon Drive - Congleton,2023-02-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
855730,Avon Drive - Congleton,2023-02-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-02-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
855730,Avon Drive - Congleton,2023-02-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
855730,Avon Drive - Congleton,2023-02-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-02-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-02-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-02-28T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-02-28T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-28T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-02-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-02-28T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
855730,Avon Drive - Congleton,2023-02-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
855730,Avon Drive - Congleton,2023-02-28T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-02-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-02-28T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-02-28T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-02-28T08:20:00.000+00:00,transformer,,Temperature,C,14.9
855730,Avon Drive - Congleton,2023-02-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-02-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
855730,Avon Drive - Congleton,2023-02-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-02-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
855730,Avon Drive - Congleton,2023-02-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
855730,Avon Drive - Congleton,2023-02-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-02-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-02-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.46
855730,Avon Drive - Congleton,2023-02-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.22
855730,Avon Drive - Congleton,2023-02-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.22
855730,Avon Drive - Congleton,2023-02-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-02-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-02-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
855730,Avon Drive - Congleton,2023-02-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
855730,Avon Drive - Congleton,2023-02-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-02-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-02-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
855730,Avon Drive - Congleton,2023-02-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
855730,Avon Drive - Congleton,2023-02-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
855730,Avon Drive - Congleton,2023-02-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-02-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-02-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-02-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-02-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-02-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
855730,Avon Drive - Congleton,2023-02-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
855730,Avon Drive - Congleton,2023-02-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.91
855730,Avon Drive - Congleton,2023-02-28T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-02-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-02-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-02-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-02-28T08:10:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-02-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
855730,Avon Drive - Congleton,2023-02-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
855730,Avon Drive - Congleton,2023-02-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
855730,Avon Drive - Congleton,2023-02-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-02-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-02-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
855730,Avon Drive - Congleton,2023-02-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.05
855730,Avon Drive - Congleton,2023-02-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.32
855730,Avon Drive - Congleton,2023-02-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
855730,Avon Drive - Congleton,2023-02-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-02-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
855730,Avon Drive - Congleton,2023-02-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
855730,Avon Drive - Congleton,2023-02-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-02-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-02-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
855730,Avon Drive - Congleton,2023-02-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
855730,Avon Drive - Congleton,2023-02-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
855730,Avon Drive - Congleton,2023-02-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-02-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-02-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-02-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-02-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-02-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-02-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
855730,Avon Drive - Congleton,2023-02-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
855730,Avon Drive - Congleton,2023-02-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
855730,Avon Drive - Congleton,2023-02-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-02-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-02-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-02-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
855730,Avon Drive - Congleton,2023-02-28T08:00:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-02-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-02-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
855730,Avon Drive - Congleton,2023-02-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
855730,Avon Drive - Congleton,2023-02-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
855730,Avon Drive - Congleton,2023-02-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-02-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-02-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-02-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.23
855730,Avon Drive - Congleton,2023-02-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.68
855730,Avon Drive - Congleton,2023-02-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.79
855730,Avon Drive - Congleton,2023-02-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-02-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-02-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
855730,Avon Drive - Congleton,2023-02-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
855730,Avon Drive - Congleton,2023-02-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-02-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-02-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-02-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
855730,Avon Drive - Congleton,2023-02-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
855730,Avon Drive - Congleton,2023-02-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
855730,Avon Drive - Congleton,2023-02-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-02-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-02-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-02-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-02-28T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-02-28T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-02-28T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-02-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
855730,Avon Drive - Congleton,2023-02-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
855730,Avon Drive - Congleton,2023-02-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
855730,Avon Drive - Congleton,2023-02-28T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-02-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-02-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-02-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-02-28T07:50:00.000+00:00,transformer,,Temperature,C,14.7
855730,Avon Drive - Congleton,2023-02-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-02-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
855730,Avon Drive - Congleton,2023-02-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
855730,Avon Drive - Congleton,2023-02-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-02-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-02-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-02-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-02-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.01
855730,Avon Drive - Congleton,2023-02-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
855730,Avon Drive - Congleton,2023-02-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.81
855730,Avon Drive - Congleton,2023-02-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-02-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
855730,Avon Drive - Congleton,2023-02-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
855730,Avon Drive - Congleton,2023-02-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
855730,Avon Drive - Congleton,2023-02-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-02-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
855730,Avon Drive - Congleton,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
855730,Avon Drive - Congleton,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
855730,Avon Drive - Congleton,2023-02-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-02-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-02-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-02-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-02-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
855730,Avon Drive - Congleton,2023-02-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
855730,Avon Drive - Congleton,2023-02-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
855730,Avon Drive - Congleton,2023-02-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-02-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-02-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-02-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-02-28T07:40:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-02-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-02-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
855730,Avon Drive - Congleton,2023-02-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
855730,Avon Drive - Congleton,2023-02-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-02-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
855730,Avon Drive - Congleton,2023-02-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-02-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-02-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-02-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.11
855730,Avon Drive - Congleton,2023-02-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.23
855730,Avon Drive - Congleton,2023-02-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.85
855730,Avon Drive - Congleton,2023-02-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-02-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
855730,Avon Drive - Congleton,2023-02-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
855730,Avon Drive - Congleton,2023-02-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
855730,Avon Drive - Congleton,2023-02-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-02-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
855730,Avon Drive - Congleton,2023-02-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
855730,Avon Drive - Congleton,2023-02-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
855730,Avon Drive - Congleton,2023-02-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-02-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-02-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-02-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-02-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-02-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-02-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-02-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.14
855730,Avon Drive - Congleton,2023-02-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
855730,Avon Drive - Congleton,2023-02-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
855730,Avon Drive - Congleton,2023-02-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-02-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
855730,Avon Drive - Congleton,2023-02-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-02-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-02-28T07:30:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-02-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-02-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
855730,Avon Drive - Congleton,2023-02-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
855730,Avon Drive - Congleton,2023-02-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
855730,Avon Drive - Congleton,2023-02-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-02-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-02-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-02-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.04
855730,Avon Drive - Congleton,2023-02-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
855730,Avon Drive - Congleton,2023-02-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
855730,Avon Drive - Congleton,2023-02-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-02-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
855730,Avon Drive - Congleton,2023-02-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
855730,Avon Drive - Congleton,2023-02-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
855730,Avon Drive - Congleton,2023-02-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-02-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
855730,Avon Drive - Congleton,2023-02-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
855730,Avon Drive - Congleton,2023-02-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
855730,Avon Drive - Congleton,2023-02-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-02-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-02-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-02-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-02-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-02-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
855730,Avon Drive - Congleton,2023-02-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
855730,Avon Drive - Congleton,2023-02-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
855730,Avon Drive - Congleton,2023-02-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-02-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-02-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-02-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-02-28T07:20:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-02-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-02-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
855730,Avon Drive - Congleton,2023-02-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
855730,Avon Drive - Congleton,2023-02-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
855730,Avon Drive - Congleton,2023-02-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-02-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-02-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.82
855730,Avon Drive - Congleton,2023-02-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.24
855730,Avon Drive - Congleton,2023-02-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.65
855730,Avon Drive - Congleton,2023-02-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-02-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-02-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
855730,Avon Drive - Congleton,2023-02-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-02-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-02-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
855730,Avon Drive - Congleton,2023-02-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
855730,Avon Drive - Congleton,2023-02-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
855730,Avon Drive - Congleton,2023-02-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-02-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
