Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-02-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-02-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-02-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-02-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-02-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
855730,Avon Drive - Congleton,2023-02-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
855730,Avon Drive - Congleton,2023-02-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
855730,Avon Drive - Congleton,2023-02-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-02-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-02-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-02-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-02-28T07:10:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-02-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
855730,Avon Drive - Congleton,2023-02-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
855730,Avon Drive - Congleton,2023-02-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
855730,Avon Drive - Congleton,2023-02-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-02-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
855730,Avon Drive - Congleton,2023-02-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.24
855730,Avon Drive - Congleton,2023-02-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.31
855730,Avon Drive - Congleton,2023-02-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.92
855730,Avon Drive - Congleton,2023-02-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-02-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
855730,Avon Drive - Congleton,2023-02-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
855730,Avon Drive - Congleton,2023-02-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-02-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-02-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-02-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
855730,Avon Drive - Congleton,2023-02-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
855730,Avon Drive - Congleton,2023-02-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
855730,Avon Drive - Congleton,2023-02-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-02-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-02-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-02-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-02-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-02-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-02-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-02-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
855730,Avon Drive - Congleton,2023-02-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
855730,Avon Drive - Congleton,2023-02-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
855730,Avon Drive - Congleton,2023-02-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-02-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-02-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-02-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-02-28T07:00:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-02-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
855730,Avon Drive - Congleton,2023-02-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
855730,Avon Drive - Congleton,2023-02-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
855730,Avon Drive - Congleton,2023-02-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-02-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-02-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
855730,Avon Drive - Congleton,2023-02-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
855730,Avon Drive - Congleton,2023-02-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.7
855730,Avon Drive - Congleton,2023-02-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-02-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-02-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-02-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-02-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-02-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-02-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
855730,Avon Drive - Congleton,2023-02-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
855730,Avon Drive - Congleton,2023-02-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
855730,Avon Drive - Congleton,2023-02-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-02-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-02-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-02-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-02-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-02-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-02-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-02-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
855730,Avon Drive - Congleton,2023-02-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
855730,Avon Drive - Congleton,2023-02-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
855730,Avon Drive - Congleton,2023-02-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-02-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-02-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-02-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-02-28T06:50:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-02-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-02-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
855730,Avon Drive - Congleton,2023-02-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-02-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
855730,Avon Drive - Congleton,2023-02-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-02-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-02-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.47
855730,Avon Drive - Congleton,2023-02-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
855730,Avon Drive - Congleton,2023-02-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.77
855730,Avon Drive - Congleton,2023-02-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-02-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
855730,Avon Drive - Congleton,2023-02-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-02-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-02-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-02-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-02-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
855730,Avon Drive - Congleton,2023-02-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
855730,Avon Drive - Congleton,2023-02-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
855730,Avon Drive - Congleton,2023-02-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-02-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-02-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-02-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-02-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-02-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
855730,Avon Drive - Congleton,2023-02-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
855730,Avon Drive - Congleton,2023-02-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
855730,Avon Drive - Congleton,2023-02-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-02-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-02-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-02-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-02-28T06:40:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-02-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-02-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
855730,Avon Drive - Congleton,2023-02-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
855730,Avon Drive - Congleton,2023-02-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
855730,Avon Drive - Congleton,2023-02-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-02-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-02-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-02-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
855730,Avon Drive - Congleton,2023-02-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
855730,Avon Drive - Congleton,2023-02-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.21
855730,Avon Drive - Congleton,2023-02-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-02-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-02-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-02-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-02-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-02-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
855730,Avon Drive - Congleton,2023-02-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
855730,Avon Drive - Congleton,2023-02-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
855730,Avon Drive - Congleton,2023-02-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-02-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-02-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-02-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-02-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-02-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-02-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
855730,Avon Drive - Congleton,2023-02-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
855730,Avon Drive - Congleton,2023-02-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
855730,Avon Drive - Congleton,2023-02-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-02-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-02-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-02-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-02-28T06:30:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-02-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-02-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
855730,Avon Drive - Congleton,2023-02-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
855730,Avon Drive - Congleton,2023-02-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
855730,Avon Drive - Congleton,2023-02-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-02-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-02-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
855730,Avon Drive - Congleton,2023-02-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.18
855730,Avon Drive - Congleton,2023-02-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.11
855730,Avon Drive - Congleton,2023-02-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-02-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-02-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
855730,Avon Drive - Congleton,2023-02-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
855730,Avon Drive - Congleton,2023-02-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-02-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
855730,Avon Drive - Congleton,2023-02-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
855730,Avon Drive - Congleton,2023-02-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
855730,Avon Drive - Congleton,2023-02-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-02-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-02-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-02-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-02-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-02-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-02-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
855730,Avon Drive - Congleton,2023-02-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
855730,Avon Drive - Congleton,2023-02-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
855730,Avon Drive - Congleton,2023-02-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-02-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-02-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-02-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-02-28T06:20:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-02-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
855730,Avon Drive - Congleton,2023-02-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
855730,Avon Drive - Congleton,2023-02-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
855730,Avon Drive - Congleton,2023-02-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-02-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-02-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.3
855730,Avon Drive - Congleton,2023-02-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.32
855730,Avon Drive - Congleton,2023-02-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
855730,Avon Drive - Congleton,2023-02-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-02-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-02-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-02-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
855730,Avon Drive - Congleton,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
855730,Avon Drive - Congleton,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
855730,Avon Drive - Congleton,2023-02-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-02-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-02-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-02-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
855730,Avon Drive - Congleton,2023-02-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
855730,Avon Drive - Congleton,2023-02-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
855730,Avon Drive - Congleton,2023-02-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-02-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-02-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-02-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-02-28T06:10:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-02-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
855730,Avon Drive - Congleton,2023-02-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-02-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
855730,Avon Drive - Congleton,2023-02-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-02-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
855730,Avon Drive - Congleton,2023-02-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-02-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
855730,Avon Drive - Congleton,2023-02-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.7
855730,Avon Drive - Congleton,2023-02-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.65
855730,Avon Drive - Congleton,2023-02-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.2
855730,Avon Drive - Congleton,2023-02-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-02-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
855730,Avon Drive - Congleton,2023-02-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
855730,Avon Drive - Congleton,2023-02-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
855730,Avon Drive - Congleton,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
855730,Avon Drive - Congleton,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
855730,Avon Drive - Congleton,2023-02-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
855730,Avon Drive - Congleton,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
855730,Avon Drive - Congleton,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
855730,Avon Drive - Congleton,2023-02-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-02-28T06:00:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-02-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
855730,Avon Drive - Congleton,2023-02-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-02-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
855730,Avon Drive - Congleton,2023-02-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-02-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
855730,Avon Drive - Congleton,2023-02-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-02-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
855730,Avon Drive - Congleton,2023-02-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.73
855730,Avon Drive - Congleton,2023-02-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.09
855730,Avon Drive - Congleton,2023-02-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.04
855730,Avon Drive - Congleton,2023-02-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-02-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-02-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
855730,Avon Drive - Congleton,2023-02-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
855730,Avon Drive - Congleton,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
855730,Avon Drive - Congleton,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
855730,Avon Drive - Congleton,2023-02-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-02-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-02-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-02-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
855730,Avon Drive - Congleton,2023-02-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
855730,Avon Drive - Congleton,2023-02-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
855730,Avon Drive - Congleton,2023-02-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-02-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-02-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-02-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-02-28T05:50:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-02-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-02-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
855730,Avon Drive - Congleton,2023-02-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
855730,Avon Drive - Congleton,2023-02-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
855730,Avon Drive - Congleton,2023-02-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-02-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-02-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
855730,Avon Drive - Congleton,2023-02-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
855730,Avon Drive - Congleton,2023-02-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.88
855730,Avon Drive - Congleton,2023-02-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.47
855730,Avon Drive - Congleton,2023-02-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-02-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-02-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
855730,Avon Drive - Congleton,2023-02-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
855730,Avon Drive - Congleton,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
855730,Avon Drive - Congleton,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
855730,Avon Drive - Congleton,2023-02-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-02-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-02-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-28T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
855730,Avon Drive - Congleton,2023-02-28T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
855730,Avon Drive - Congleton,2023-02-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
855730,Avon Drive - Congleton,2023-02-28T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-02-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-02-28T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-02-28T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-02-28T05:40:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-02-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-02-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
855730,Avon Drive - Congleton,2023-02-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
855730,Avon Drive - Congleton,2023-02-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
855730,Avon Drive - Congleton,2023-02-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-02-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-02-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-02-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.31
855730,Avon Drive - Congleton,2023-02-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.11
855730,Avon Drive - Congleton,2023-02-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.38
855730,Avon Drive - Congleton,2023-02-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-02-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-02-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
855730,Avon Drive - Congleton,2023-02-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
855730,Avon Drive - Congleton,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
855730,Avon Drive - Congleton,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
855730,Avon Drive - Congleton,2023-02-28T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-02-28T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-28T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-02-28T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-02-28T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
855730,Avon Drive - Congleton,2023-02-28T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
855730,Avon Drive - Congleton,2023-02-28T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
855730,Avon Drive - Congleton,2023-02-28T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-02-28T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-02-28T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-02-28T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-02-28T05:30:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-02-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-02-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
855730,Avon Drive - Congleton,2023-02-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
855730,Avon Drive - Congleton,2023-02-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-02-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-02-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
855730,Avon Drive - Congleton,2023-02-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.11
855730,Avon Drive - Congleton,2023-02-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
855730,Avon Drive - Congleton,2023-02-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.22
855730,Avon Drive - Congleton,2023-02-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-02-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-02-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
855730,Avon Drive - Congleton,2023-02-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-02-28T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-02-28T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-28T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-28T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
855730,Avon Drive - Congleton,2023-02-28T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
855730,Avon Drive - Congleton,2023-02-28T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
855730,Avon Drive - Congleton,2023-02-28T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-02-28T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
855730,Avon Drive - Congleton,2023-02-28T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-02-28T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-02-28T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-02-28T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-28T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-02-28T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
855730,Avon Drive - Congleton,2023-02-28T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
855730,Avon Drive - Congleton,2023-02-28T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
855730,Avon Drive - Congleton,2023-02-28T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-02-28T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-02-28T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-02-28T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-02-28T05:20:00.000+00:00,transformer,,Temperature,C,14.7
855730,Avon Drive - Congleton,2023-02-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
855730,Avon Drive - Congleton,2023-02-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
855730,Avon Drive - Congleton,2023-02-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
855730,Avon Drive - Congleton,2023-02-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
855730,Avon Drive - Congleton,2023-02-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-02-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
855730,Avon Drive - Congleton,2023-02-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
855730,Avon Drive - Congleton,2023-02-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.21
855730,Avon Drive - Congleton,2023-02-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.88
855730,Avon Drive - Congleton,2023-02-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-02-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-02-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-02-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-02-28T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-02-28T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-28T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-28T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
855730,Avon Drive - Congleton,2023-02-28T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
855730,Avon Drive - Congleton,2023-02-28T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
855730,Avon Drive - Congleton,2023-02-28T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
855730,Avon Drive - Congleton,2023-02-28T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-02-28T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-02-28T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-02-28T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-02-28T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-28T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-02-28T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
855730,Avon Drive - Congleton,2023-02-28T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
855730,Avon Drive - Congleton,2023-02-28T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
855730,Avon Drive - Congleton,2023-02-28T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-02-28T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-02-28T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-02-28T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-02-28T05:10:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-02-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
855730,Avon Drive - Congleton,2023-02-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
855730,Avon Drive - Congleton,2023-02-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-02-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
855730,Avon Drive - Congleton,2023-02-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-02-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-02-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-02-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
855730,Avon Drive - Congleton,2023-02-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.24
855730,Avon Drive - Congleton,2023-02-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.68
855730,Avon Drive - Congleton,2023-02-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.82
855730,Avon Drive - Congleton,2023-02-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-02-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-02-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-02-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-02-28T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-02-28T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-28T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-28T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
855730,Avon Drive - Congleton,2023-02-28T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
855730,Avon Drive - Congleton,2023-02-28T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
855730,Avon Drive - Congleton,2023-02-28T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
855730,Avon Drive - Congleton,2023-02-28T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-02-28T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-02-28T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-02-28T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-02-28T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-28T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-02-28T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
855730,Avon Drive - Congleton,2023-02-28T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
855730,Avon Drive - Congleton,2023-02-28T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
855730,Avon Drive - Congleton,2023-02-28T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-02-28T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-02-28T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-02-28T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-02-28T05:00:00.000+00:00,transformer,,Temperature,C,14.7
855730,Avon Drive - Congleton,2023-02-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
855730,Avon Drive - Congleton,2023-02-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
855730,Avon Drive - Congleton,2023-02-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-02-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
855730,Avon Drive - Congleton,2023-02-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
855730,Avon Drive - Congleton,2023-02-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
855730,Avon Drive - Congleton,2023-02-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
