Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-01T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
855730,Avon Drive - Congleton,2023-03-01T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
855730,Avon Drive - Congleton,2023-03-01T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-03-01T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-01T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-03-01T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-01T22:10:00.000+00:00,transformer,,Temperature,C,13.4
855730,Avon Drive - Congleton,2023-03-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-03-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
855730,Avon Drive - Congleton,2023-03-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
855730,Avon Drive - Congleton,2023-03-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
855730,Avon Drive - Congleton,2023-03-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
855730,Avon Drive - Congleton,2023-03-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-03-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.35
855730,Avon Drive - Congleton,2023-03-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
855730,Avon Drive - Congleton,2023-03-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.82
855730,Avon Drive - Congleton,2023-03-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-03-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
855730,Avon Drive - Congleton,2023-03-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
855730,Avon Drive - Congleton,2023-03-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-03-01T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-01T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-01T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-01T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
855730,Avon Drive - Congleton,2023-03-01T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
855730,Avon Drive - Congleton,2023-03-01T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
855730,Avon Drive - Congleton,2023-03-01T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-03-01T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-03-01T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-01T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-03-01T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-03-01T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-01T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-01T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
855730,Avon Drive - Congleton,2023-03-01T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
855730,Avon Drive - Congleton,2023-03-01T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
855730,Avon Drive - Congleton,2023-03-01T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-03-01T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-01T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-01T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-01T22:00:00.000+00:00,transformer,,Temperature,C,13.9
855730,Avon Drive - Congleton,2023-03-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-03-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
855730,Avon Drive - Congleton,2023-03-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
855730,Avon Drive - Congleton,2023-03-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
855730,Avon Drive - Congleton,2023-03-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-03-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-03-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.29
855730,Avon Drive - Congleton,2023-03-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.49
855730,Avon Drive - Congleton,2023-03-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.37
855730,Avon Drive - Congleton,2023-03-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-03-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-03-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-03-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-03-01T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-01T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-01T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-03-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
855730,Avon Drive - Congleton,2023-03-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
855730,Avon Drive - Congleton,2023-03-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-03-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-03-01T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-01T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-01T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-03-01T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
855730,Avon Drive - Congleton,2023-03-01T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
855730,Avon Drive - Congleton,2023-03-01T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
855730,Avon Drive - Congleton,2023-03-01T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-01T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-03-01T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-03-01T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-01T21:50:00.000+00:00,transformer,,Temperature,C,14.4
855730,Avon Drive - Congleton,2023-03-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
855730,Avon Drive - Congleton,2023-03-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
855730,Avon Drive - Congleton,2023-03-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
855730,Avon Drive - Congleton,2023-03-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-03-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
855730,Avon Drive - Congleton,2023-03-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.12
855730,Avon Drive - Congleton,2023-03-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.22
855730,Avon Drive - Congleton,2023-03-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.31
855730,Avon Drive - Congleton,2023-03-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-03-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-03-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
855730,Avon Drive - Congleton,2023-03-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
855730,Avon Drive - Congleton,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
855730,Avon Drive - Congleton,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
855730,Avon Drive - Congleton,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
855730,Avon Drive - Congleton,2023-03-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
855730,Avon Drive - Congleton,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
855730,Avon Drive - Congleton,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
855730,Avon Drive - Congleton,2023-03-01T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-01T21:40:00.000+00:00,transformer,,Temperature,C,14.7
855730,Avon Drive - Congleton,2023-03-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
855730,Avon Drive - Congleton,2023-03-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
855730,Avon Drive - Congleton,2023-03-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-03-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-03-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
855730,Avon Drive - Congleton,2023-03-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.67
855730,Avon Drive - Congleton,2023-03-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.28
855730,Avon Drive - Congleton,2023-03-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.32
855730,Avon Drive - Congleton,2023-03-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-03-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
855730,Avon Drive - Congleton,2023-03-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
855730,Avon Drive - Congleton,2023-03-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
855730,Avon Drive - Congleton,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
855730,Avon Drive - Congleton,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
855730,Avon Drive - Congleton,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
855730,Avon Drive - Congleton,2023-03-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
855730,Avon Drive - Congleton,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
855730,Avon Drive - Congleton,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
855730,Avon Drive - Congleton,2023-03-01T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-03-01T21:30:00.000+00:00,transformer,,Temperature,C,14.7
855730,Avon Drive - Congleton,2023-03-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
855730,Avon Drive - Congleton,2023-03-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
855730,Avon Drive - Congleton,2023-03-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-03-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
855730,Avon Drive - Congleton,2023-03-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
855730,Avon Drive - Congleton,2023-03-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.23
855730,Avon Drive - Congleton,2023-03-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
855730,Avon Drive - Congleton,2023-03-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
855730,Avon Drive - Congleton,2023-03-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-03-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
855730,Avon Drive - Congleton,2023-03-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
855730,Avon Drive - Congleton,2023-03-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
855730,Avon Drive - Congleton,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
855730,Avon Drive - Congleton,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
855730,Avon Drive - Congleton,2023-03-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
855730,Avon Drive - Congleton,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
855730,Avon Drive - Congleton,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
855730,Avon Drive - Congleton,2023-03-01T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-03-01T21:20:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
855730,Avon Drive - Congleton,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
855730,Avon Drive - Congleton,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
855730,Avon Drive - Congleton,2023-03-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-03-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-03-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.93
855730,Avon Drive - Congleton,2023-03-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.11
855730,Avon Drive - Congleton,2023-03-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.49
855730,Avon Drive - Congleton,2023-03-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-03-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
855730,Avon Drive - Congleton,2023-03-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
855730,Avon Drive - Congleton,2023-03-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
855730,Avon Drive - Congleton,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
855730,Avon Drive - Congleton,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
855730,Avon Drive - Congleton,2023-03-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
855730,Avon Drive - Congleton,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
855730,Avon Drive - Congleton,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
855730,Avon Drive - Congleton,2023-03-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-03-01T21:10:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
855730,Avon Drive - Congleton,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
855730,Avon Drive - Congleton,2023-03-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
855730,Avon Drive - Congleton,2023-03-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-03-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.33
855730,Avon Drive - Congleton,2023-03-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.32
855730,Avon Drive - Congleton,2023-03-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
855730,Avon Drive - Congleton,2023-03-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-03-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
855730,Avon Drive - Congleton,2023-03-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
855730,Avon Drive - Congleton,2023-03-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
855730,Avon Drive - Congleton,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
855730,Avon Drive - Congleton,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
855730,Avon Drive - Congleton,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
855730,Avon Drive - Congleton,2023-03-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
855730,Avon Drive - Congleton,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
855730,Avon Drive - Congleton,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
855730,Avon Drive - Congleton,2023-03-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-03-01T21:00:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
855730,Avon Drive - Congleton,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
855730,Avon Drive - Congleton,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
855730,Avon Drive - Congleton,2023-03-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-03-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-03-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.5
855730,Avon Drive - Congleton,2023-03-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.28
855730,Avon Drive - Congleton,2023-03-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.16
855730,Avon Drive - Congleton,2023-03-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-03-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
855730,Avon Drive - Congleton,2023-03-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
855730,Avon Drive - Congleton,2023-03-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
855730,Avon Drive - Congleton,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
855730,Avon Drive - Congleton,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
855730,Avon Drive - Congleton,2023-03-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
855730,Avon Drive - Congleton,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
855730,Avon Drive - Congleton,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
855730,Avon Drive - Congleton,2023-03-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-03-01T20:50:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
855730,Avon Drive - Congleton,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
855730,Avon Drive - Congleton,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
855730,Avon Drive - Congleton,2023-03-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-03-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
855730,Avon Drive - Congleton,2023-03-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.61
855730,Avon Drive - Congleton,2023-03-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.54
855730,Avon Drive - Congleton,2023-03-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.52
855730,Avon Drive - Congleton,2023-03-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-03-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
855730,Avon Drive - Congleton,2023-03-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
855730,Avon Drive - Congleton,2023-03-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
855730,Avon Drive - Congleton,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
855730,Avon Drive - Congleton,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
855730,Avon Drive - Congleton,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
855730,Avon Drive - Congleton,2023-03-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
855730,Avon Drive - Congleton,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
855730,Avon Drive - Congleton,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
855730,Avon Drive - Congleton,2023-03-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-03-01T20:40:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
855730,Avon Drive - Congleton,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
855730,Avon Drive - Congleton,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
855730,Avon Drive - Congleton,2023-03-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-03-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
855730,Avon Drive - Congleton,2023-03-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.25
855730,Avon Drive - Congleton,2023-03-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.96
855730,Avon Drive - Congleton,2023-03-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.37
855730,Avon Drive - Congleton,2023-03-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-03-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
855730,Avon Drive - Congleton,2023-03-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
855730,Avon Drive - Congleton,2023-03-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
855730,Avon Drive - Congleton,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
855730,Avon Drive - Congleton,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
855730,Avon Drive - Congleton,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
855730,Avon Drive - Congleton,2023-03-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
855730,Avon Drive - Congleton,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
855730,Avon Drive - Congleton,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.59
855730,Avon Drive - Congleton,2023-03-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
855730,Avon Drive - Congleton,2023-03-01T20:30:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
855730,Avon Drive - Congleton,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
855730,Avon Drive - Congleton,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-03-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-03-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-03-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.02
855730,Avon Drive - Congleton,2023-03-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.87
855730,Avon Drive - Congleton,2023-03-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.55
855730,Avon Drive - Congleton,2023-03-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-03-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
855730,Avon Drive - Congleton,2023-03-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
855730,Avon Drive - Congleton,2023-03-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
855730,Avon Drive - Congleton,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
855730,Avon Drive - Congleton,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
855730,Avon Drive - Congleton,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
855730,Avon Drive - Congleton,2023-03-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
855730,Avon Drive - Congleton,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
855730,Avon Drive - Congleton,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.95
855730,Avon Drive - Congleton,2023-03-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
855730,Avon Drive - Congleton,2023-03-01T20:20:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
855730,Avon Drive - Congleton,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
855730,Avon Drive - Congleton,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
855730,Avon Drive - Congleton,2023-03-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-03-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-03-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.32
855730,Avon Drive - Congleton,2023-03-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.73
855730,Avon Drive - Congleton,2023-03-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.06
855730,Avon Drive - Congleton,2023-03-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
855730,Avon Drive - Congleton,2023-03-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
855730,Avon Drive - Congleton,2023-03-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
855730,Avon Drive - Congleton,2023-03-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
855730,Avon Drive - Congleton,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
855730,Avon Drive - Congleton,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.05
855730,Avon Drive - Congleton,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
855730,Avon Drive - Congleton,2023-03-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
855730,Avon Drive - Congleton,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
855730,Avon Drive - Congleton,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
855730,Avon Drive - Congleton,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
855730,Avon Drive - Congleton,2023-03-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-03-01T20:10:00.000+00:00,transformer,,Temperature,C,14.9
855730,Avon Drive - Congleton,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
855730,Avon Drive - Congleton,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
855730,Avon Drive - Congleton,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-03-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-03-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-03-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.61
855730,Avon Drive - Congleton,2023-03-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.78
855730,Avon Drive - Congleton,2023-03-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.82
855730,Avon Drive - Congleton,2023-03-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-03-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
855730,Avon Drive - Congleton,2023-03-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
855730,Avon Drive - Congleton,2023-03-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
855730,Avon Drive - Congleton,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
855730,Avon Drive - Congleton,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
855730,Avon Drive - Congleton,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
855730,Avon Drive - Congleton,2023-03-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
855730,Avon Drive - Congleton,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
855730,Avon Drive - Congleton,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
855730,Avon Drive - Congleton,2023-03-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-03-01T20:00:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
855730,Avon Drive - Congleton,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
855730,Avon Drive - Congleton,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
855730,Avon Drive - Congleton,2023-03-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
855730,Avon Drive - Congleton,2023-03-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
855730,Avon Drive - Congleton,2023-03-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.19
855730,Avon Drive - Congleton,2023-03-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.23
855730,Avon Drive - Congleton,2023-03-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.49
