Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-03-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
855730,Avon Drive - Congleton,2023-03-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
855730,Avon Drive - Congleton,2023-03-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
855730,Avon Drive - Congleton,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
855730,Avon Drive - Congleton,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
855730,Avon Drive - Congleton,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
855730,Avon Drive - Congleton,2023-03-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
855730,Avon Drive - Congleton,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
855730,Avon Drive - Congleton,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
855730,Avon Drive - Congleton,2023-03-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-03-01T19:50:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
855730,Avon Drive - Congleton,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
855730,Avon Drive - Congleton,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
855730,Avon Drive - Congleton,2023-03-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-03-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-03-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.14
855730,Avon Drive - Congleton,2023-03-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.82
855730,Avon Drive - Congleton,2023-03-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.67
855730,Avon Drive - Congleton,2023-03-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-03-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
855730,Avon Drive - Congleton,2023-03-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
855730,Avon Drive - Congleton,2023-03-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
855730,Avon Drive - Congleton,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
855730,Avon Drive - Congleton,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
855730,Avon Drive - Congleton,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
855730,Avon Drive - Congleton,2023-03-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
855730,Avon Drive - Congleton,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
855730,Avon Drive - Congleton,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
855730,Avon Drive - Congleton,2023-03-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-03-01T19:40:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
855730,Avon Drive - Congleton,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
855730,Avon Drive - Congleton,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
855730,Avon Drive - Congleton,2023-03-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-03-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
855730,Avon Drive - Congleton,2023-03-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.68
855730,Avon Drive - Congleton,2023-03-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.28
855730,Avon Drive - Congleton,2023-03-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.1
855730,Avon Drive - Congleton,2023-03-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-03-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
855730,Avon Drive - Congleton,2023-03-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
855730,Avon Drive - Congleton,2023-03-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
855730,Avon Drive - Congleton,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
855730,Avon Drive - Congleton,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
855730,Avon Drive - Congleton,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
855730,Avon Drive - Congleton,2023-03-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
855730,Avon Drive - Congleton,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
855730,Avon Drive - Congleton,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.01
855730,Avon Drive - Congleton,2023-03-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
855730,Avon Drive - Congleton,2023-03-01T19:30:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
855730,Avon Drive - Congleton,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
855730,Avon Drive - Congleton,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
855730,Avon Drive - Congleton,2023-03-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-03-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-03-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.79
855730,Avon Drive - Congleton,2023-03-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.92
855730,Avon Drive - Congleton,2023-03-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.69
855730,Avon Drive - Congleton,2023-03-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-03-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
855730,Avon Drive - Congleton,2023-03-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
855730,Avon Drive - Congleton,2023-03-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
855730,Avon Drive - Congleton,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
855730,Avon Drive - Congleton,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
855730,Avon Drive - Congleton,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
855730,Avon Drive - Congleton,2023-03-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
855730,Avon Drive - Congleton,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.33
855730,Avon Drive - Congleton,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
855730,Avon Drive - Congleton,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.32
855730,Avon Drive - Congleton,2023-03-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
855730,Avon Drive - Congleton,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
855730,Avon Drive - Congleton,2023-03-01T19:20:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
855730,Avon Drive - Congleton,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
855730,Avon Drive - Congleton,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
855730,Avon Drive - Congleton,2023-03-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
855730,Avon Drive - Congleton,2023-03-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-03-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.44
855730,Avon Drive - Congleton,2023-03-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.52
855730,Avon Drive - Congleton,2023-03-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.32
855730,Avon Drive - Congleton,2023-03-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
855730,Avon Drive - Congleton,2023-03-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
855730,Avon Drive - Congleton,2023-03-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
855730,Avon Drive - Congleton,2023-03-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
855730,Avon Drive - Congleton,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
855730,Avon Drive - Congleton,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
855730,Avon Drive - Congleton,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
855730,Avon Drive - Congleton,2023-03-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
855730,Avon Drive - Congleton,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
855730,Avon Drive - Congleton,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
855730,Avon Drive - Congleton,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.72
855730,Avon Drive - Congleton,2023-03-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
855730,Avon Drive - Congleton,2023-03-01T19:10:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
855730,Avon Drive - Congleton,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
855730,Avon Drive - Congleton,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
855730,Avon Drive - Congleton,2023-03-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-03-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-03-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-03-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.61
855730,Avon Drive - Congleton,2023-03-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.88
855730,Avon Drive - Congleton,2023-03-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.31
855730,Avon Drive - Congleton,2023-03-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
855730,Avon Drive - Congleton,2023-03-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
855730,Avon Drive - Congleton,2023-03-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
855730,Avon Drive - Congleton,2023-03-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
855730,Avon Drive - Congleton,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
855730,Avon Drive - Congleton,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
855730,Avon Drive - Congleton,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.52
855730,Avon Drive - Congleton,2023-03-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
855730,Avon Drive - Congleton,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
855730,Avon Drive - Congleton,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
855730,Avon Drive - Congleton,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.9
855730,Avon Drive - Congleton,2023-03-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
855730,Avon Drive - Congleton,2023-03-01T19:00:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
855730,Avon Drive - Congleton,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
855730,Avon Drive - Congleton,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
855730,Avon Drive - Congleton,2023-03-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-03-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-03-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-03-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.16
855730,Avon Drive - Congleton,2023-03-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.56
855730,Avon Drive - Congleton,2023-03-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.42
855730,Avon Drive - Congleton,2023-03-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
855730,Avon Drive - Congleton,2023-03-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
855730,Avon Drive - Congleton,2023-03-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
855730,Avon Drive - Congleton,2023-03-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
855730,Avon Drive - Congleton,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
855730,Avon Drive - Congleton,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
855730,Avon Drive - Congleton,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.99
855730,Avon Drive - Congleton,2023-03-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
855730,Avon Drive - Congleton,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
855730,Avon Drive - Congleton,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
855730,Avon Drive - Congleton,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.95
855730,Avon Drive - Congleton,2023-03-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
855730,Avon Drive - Congleton,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
855730,Avon Drive - Congleton,2023-03-01T18:50:00.000+00:00,transformer,,Temperature,C,14.2
855730,Avon Drive - Congleton,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
855730,Avon Drive - Congleton,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
855730,Avon Drive - Congleton,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
855730,Avon Drive - Congleton,2023-03-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-03-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-03-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-03-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.63
855730,Avon Drive - Congleton,2023-03-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.45
855730,Avon Drive - Congleton,2023-03-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.94
855730,Avon Drive - Congleton,2023-03-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
855730,Avon Drive - Congleton,2023-03-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
855730,Avon Drive - Congleton,2023-03-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
855730,Avon Drive - Congleton,2023-03-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
855730,Avon Drive - Congleton,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
855730,Avon Drive - Congleton,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
855730,Avon Drive - Congleton,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
855730,Avon Drive - Congleton,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.52
855730,Avon Drive - Congleton,2023-03-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
855730,Avon Drive - Congleton,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
855730,Avon Drive - Congleton,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
855730,Avon Drive - Congleton,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
855730,Avon Drive - Congleton,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
855730,Avon Drive - Congleton,2023-03-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
855730,Avon Drive - Congleton,2023-03-01T18:40:00.000+00:00,transformer,,Temperature,C,14.2
855730,Avon Drive - Congleton,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
855730,Avon Drive - Congleton,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
855730,Avon Drive - Congleton,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
855730,Avon Drive - Congleton,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-03-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-03-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-03-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-03-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.73
855730,Avon Drive - Congleton,2023-03-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.44
855730,Avon Drive - Congleton,2023-03-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.45
855730,Avon Drive - Congleton,2023-03-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
855730,Avon Drive - Congleton,2023-03-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
855730,Avon Drive - Congleton,2023-03-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
855730,Avon Drive - Congleton,2023-03-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
855730,Avon Drive - Congleton,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
855730,Avon Drive - Congleton,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
855730,Avon Drive - Congleton,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
855730,Avon Drive - Congleton,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.16
855730,Avon Drive - Congleton,2023-03-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
855730,Avon Drive - Congleton,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
855730,Avon Drive - Congleton,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
855730,Avon Drive - Congleton,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.14
855730,Avon Drive - Congleton,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.5
855730,Avon Drive - Congleton,2023-03-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
855730,Avon Drive - Congleton,2023-03-01T18:30:00.000+00:00,transformer,,Temperature,C,14.3
855730,Avon Drive - Congleton,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
855730,Avon Drive - Congleton,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
855730,Avon Drive - Congleton,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
855730,Avon Drive - Congleton,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
855730,Avon Drive - Congleton,2023-03-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
855730,Avon Drive - Congleton,2023-03-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-03-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-03-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.07
855730,Avon Drive - Congleton,2023-03-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.61
855730,Avon Drive - Congleton,2023-03-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.66
855730,Avon Drive - Congleton,2023-03-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
855730,Avon Drive - Congleton,2023-03-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
855730,Avon Drive - Congleton,2023-03-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
855730,Avon Drive - Congleton,2023-03-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
855730,Avon Drive - Congleton,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
855730,Avon Drive - Congleton,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
855730,Avon Drive - Congleton,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
855730,Avon Drive - Congleton,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.16
855730,Avon Drive - Congleton,2023-03-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.5
855730,Avon Drive - Congleton,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
855730,Avon Drive - Congleton,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
855730,Avon Drive - Congleton,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.93
855730,Avon Drive - Congleton,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.95
855730,Avon Drive - Congleton,2023-03-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
855730,Avon Drive - Congleton,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
855730,Avon Drive - Congleton,2023-03-01T18:20:00.000+00:00,transformer,,Temperature,C,14.4
855730,Avon Drive - Congleton,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
855730,Avon Drive - Congleton,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
855730,Avon Drive - Congleton,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
855730,Avon Drive - Congleton,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
855730,Avon Drive - Congleton,2023-03-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
855730,Avon Drive - Congleton,2023-03-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-03-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-03-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.82
855730,Avon Drive - Congleton,2023-03-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.37
855730,Avon Drive - Congleton,2023-03-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.11
855730,Avon Drive - Congleton,2023-03-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
855730,Avon Drive - Congleton,2023-03-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
855730,Avon Drive - Congleton,2023-03-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
855730,Avon Drive - Congleton,2023-03-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
855730,Avon Drive - Congleton,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
855730,Avon Drive - Congleton,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
855730,Avon Drive - Congleton,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.78
855730,Avon Drive - Congleton,2023-03-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
855730,Avon Drive - Congleton,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.33
855730,Avon Drive - Congleton,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.3
855730,Avon Drive - Congleton,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
855730,Avon Drive - Congleton,2023-03-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
855730,Avon Drive - Congleton,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
855730,Avon Drive - Congleton,2023-03-01T18:10:00.000+00:00,transformer,,Temperature,C,14.3
855730,Avon Drive - Congleton,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
855730,Avon Drive - Congleton,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
855730,Avon Drive - Congleton,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
855730,Avon Drive - Congleton,2023-03-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-03-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-03-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-03-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.87
855730,Avon Drive - Congleton,2023-03-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.32
855730,Avon Drive - Congleton,2023-03-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.87
855730,Avon Drive - Congleton,2023-03-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
855730,Avon Drive - Congleton,2023-03-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
855730,Avon Drive - Congleton,2023-03-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
855730,Avon Drive - Congleton,2023-03-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
855730,Avon Drive - Congleton,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
855730,Avon Drive - Congleton,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
855730,Avon Drive - Congleton,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
855730,Avon Drive - Congleton,2023-03-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
855730,Avon Drive - Congleton,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.64
855730,Avon Drive - Congleton,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
855730,Avon Drive - Congleton,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
855730,Avon Drive - Congleton,2023-03-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
855730,Avon Drive - Congleton,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
855730,Avon Drive - Congleton,2023-03-01T18:00:00.000+00:00,transformer,,Temperature,C,14.2
855730,Avon Drive - Congleton,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
855730,Avon Drive - Congleton,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
855730,Avon Drive - Congleton,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
855730,Avon Drive - Congleton,2023-03-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
855730,Avon Drive - Congleton,2023-03-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
855730,Avon Drive - Congleton,2023-03-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-03-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.54
855730,Avon Drive - Congleton,2023-03-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.76
855730,Avon Drive - Congleton,2023-03-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.28
855730,Avon Drive - Congleton,2023-03-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-03-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
855730,Avon Drive - Congleton,2023-03-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
855730,Avon Drive - Congleton,2023-03-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
855730,Avon Drive - Congleton,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
855730,Avon Drive - Congleton,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
855730,Avon Drive - Congleton,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
855730,Avon Drive - Congleton,2023-03-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
855730,Avon Drive - Congleton,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.66
855730,Avon Drive - Congleton,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.28
855730,Avon Drive - Congleton,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.8
855730,Avon Drive - Congleton,2023-03-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
855730,Avon Drive - Congleton,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
855730,Avon Drive - Congleton,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
855730,Avon Drive - Congleton,2023-03-01T17:50:00.000+00:00,transformer,,Temperature,C,14.0
855730,Avon Drive - Congleton,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
855730,Avon Drive - Congleton,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
855730,Avon Drive - Congleton,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
855730,Avon Drive - Congleton,2023-03-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
855730,Avon Drive - Congleton,2023-03-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-03-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-03-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.71
855730,Avon Drive - Congleton,2023-03-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.5
855730,Avon Drive - Congleton,2023-03-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.84
855730,Avon Drive - Congleton,2023-03-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-03-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
855730,Avon Drive - Congleton,2023-03-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
855730,Avon Drive - Congleton,2023-03-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
855730,Avon Drive - Congleton,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
855730,Avon Drive - Congleton,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.77
855730,Avon Drive - Congleton,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
855730,Avon Drive - Congleton,2023-03-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
855730,Avon Drive - Congleton,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
855730,Avon Drive - Congleton,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.26
855730,Avon Drive - Congleton,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.37
