Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-03-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-03-01T13:10:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-03-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
855730,Avon Drive - Congleton,2023-03-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
855730,Avon Drive - Congleton,2023-03-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
855730,Avon Drive - Congleton,2023-03-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
855730,Avon Drive - Congleton,2023-03-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-03-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-03-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.19
855730,Avon Drive - Congleton,2023-03-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.39
855730,Avon Drive - Congleton,2023-03-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.47
855730,Avon Drive - Congleton,2023-03-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-03-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
855730,Avon Drive - Congleton,2023-03-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
855730,Avon Drive - Congleton,2023-03-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
855730,Avon Drive - Congleton,2023-03-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-03-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
855730,Avon Drive - Congleton,2023-03-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
855730,Avon Drive - Congleton,2023-03-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
855730,Avon Drive - Congleton,2023-03-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-03-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-03-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-03-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-03-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
855730,Avon Drive - Congleton,2023-03-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
855730,Avon Drive - Congleton,2023-03-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-03-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-03-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-03-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-01T13:00:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-03-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
855730,Avon Drive - Congleton,2023-03-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
855730,Avon Drive - Congleton,2023-03-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
855730,Avon Drive - Congleton,2023-03-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
855730,Avon Drive - Congleton,2023-03-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-03-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-03-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.2
855730,Avon Drive - Congleton,2023-03-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.95
855730,Avon Drive - Congleton,2023-03-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
855730,Avon Drive - Congleton,2023-03-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-03-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
855730,Avon Drive - Congleton,2023-03-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
855730,Avon Drive - Congleton,2023-03-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
855730,Avon Drive - Congleton,2023-03-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
855730,Avon Drive - Congleton,2023-03-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
855730,Avon Drive - Congleton,2023-03-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
855730,Avon Drive - Congleton,2023-03-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-03-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-03-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-03-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-03-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
855730,Avon Drive - Congleton,2023-03-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
855730,Avon Drive - Congleton,2023-03-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
855730,Avon Drive - Congleton,2023-03-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-03-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-03-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-03-01T12:50:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-03-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
855730,Avon Drive - Congleton,2023-03-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-03-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
855730,Avon Drive - Congleton,2023-03-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
855730,Avon Drive - Congleton,2023-03-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-03-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-03-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.63
855730,Avon Drive - Congleton,2023-03-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.71
855730,Avon Drive - Congleton,2023-03-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.42
855730,Avon Drive - Congleton,2023-03-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-03-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
855730,Avon Drive - Congleton,2023-03-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
855730,Avon Drive - Congleton,2023-03-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
855730,Avon Drive - Congleton,2023-03-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
855730,Avon Drive - Congleton,2023-03-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
855730,Avon Drive - Congleton,2023-03-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
855730,Avon Drive - Congleton,2023-03-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-03-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-03-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
855730,Avon Drive - Congleton,2023-03-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-03-01T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-01T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-01T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
855730,Avon Drive - Congleton,2023-03-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
855730,Avon Drive - Congleton,2023-03-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
855730,Avon Drive - Congleton,2023-03-01T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-03-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-03-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-01T12:40:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-03-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
855730,Avon Drive - Congleton,2023-03-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
855730,Avon Drive - Congleton,2023-03-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
855730,Avon Drive - Congleton,2023-03-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
855730,Avon Drive - Congleton,2023-03-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-03-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-03-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
855730,Avon Drive - Congleton,2023-03-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.13
855730,Avon Drive - Congleton,2023-03-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.9
855730,Avon Drive - Congleton,2023-03-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-03-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-03-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
855730,Avon Drive - Congleton,2023-03-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-03-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
855730,Avon Drive - Congleton,2023-03-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
855730,Avon Drive - Congleton,2023-03-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
855730,Avon Drive - Congleton,2023-03-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-03-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-03-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-03-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-03-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
855730,Avon Drive - Congleton,2023-03-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
855730,Avon Drive - Congleton,2023-03-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
855730,Avon Drive - Congleton,2023-03-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-03-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-03-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-01T12:30:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-03-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
855730,Avon Drive - Congleton,2023-03-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
855730,Avon Drive - Congleton,2023-03-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
855730,Avon Drive - Congleton,2023-03-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
855730,Avon Drive - Congleton,2023-03-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-03-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-03-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.93
855730,Avon Drive - Congleton,2023-03-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.56
855730,Avon Drive - Congleton,2023-03-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.29
855730,Avon Drive - Congleton,2023-03-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-03-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-03-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
855730,Avon Drive - Congleton,2023-03-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
855730,Avon Drive - Congleton,2023-03-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
855730,Avon Drive - Congleton,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
855730,Avon Drive - Congleton,2023-03-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
855730,Avon Drive - Congleton,2023-03-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-03-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-03-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-03-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-03-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
855730,Avon Drive - Congleton,2023-03-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
855730,Avon Drive - Congleton,2023-03-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
855730,Avon Drive - Congleton,2023-03-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-03-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-03-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-03-01T12:20:00.000+00:00,transformer,,Temperature,C,14.9
855730,Avon Drive - Congleton,2023-03-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-03-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
855730,Avon Drive - Congleton,2023-03-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
855730,Avon Drive - Congleton,2023-03-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
855730,Avon Drive - Congleton,2023-03-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-03-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-03-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.22
855730,Avon Drive - Congleton,2023-03-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.16
855730,Avon Drive - Congleton,2023-03-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.22
855730,Avon Drive - Congleton,2023-03-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-03-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
855730,Avon Drive - Congleton,2023-03-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
855730,Avon Drive - Congleton,2023-03-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
855730,Avon Drive - Congleton,2023-03-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
855730,Avon Drive - Congleton,2023-03-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
855730,Avon Drive - Congleton,2023-03-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
855730,Avon Drive - Congleton,2023-03-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-03-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-03-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-03-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-03-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
855730,Avon Drive - Congleton,2023-03-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
855730,Avon Drive - Congleton,2023-03-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
855730,Avon Drive - Congleton,2023-03-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-03-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-03-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-03-01T12:10:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-03-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
855730,Avon Drive - Congleton,2023-03-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
855730,Avon Drive - Congleton,2023-03-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
855730,Avon Drive - Congleton,2023-03-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-03-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-03-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.06
855730,Avon Drive - Congleton,2023-03-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.99
855730,Avon Drive - Congleton,2023-03-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.22
855730,Avon Drive - Congleton,2023-03-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-03-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-03-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
855730,Avon Drive - Congleton,2023-03-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
855730,Avon Drive - Congleton,2023-03-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-03-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
855730,Avon Drive - Congleton,2023-03-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
855730,Avon Drive - Congleton,2023-03-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
855730,Avon Drive - Congleton,2023-03-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-03-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-03-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-03-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-03-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
855730,Avon Drive - Congleton,2023-03-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
855730,Avon Drive - Congleton,2023-03-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
855730,Avon Drive - Congleton,2023-03-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-03-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-03-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-03-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-01T12:00:00.000+00:00,transformer,,Temperature,C,14.9
855730,Avon Drive - Congleton,2023-03-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-03-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
855730,Avon Drive - Congleton,2023-03-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
855730,Avon Drive - Congleton,2023-03-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-03-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-03-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.62
855730,Avon Drive - Congleton,2023-03-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.62
855730,Avon Drive - Congleton,2023-03-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.21
855730,Avon Drive - Congleton,2023-03-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-03-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-03-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
855730,Avon Drive - Congleton,2023-03-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
855730,Avon Drive - Congleton,2023-03-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
855730,Avon Drive - Congleton,2023-03-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
855730,Avon Drive - Congleton,2023-03-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-03-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-03-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-03-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-03-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
855730,Avon Drive - Congleton,2023-03-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
855730,Avon Drive - Congleton,2023-03-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
855730,Avon Drive - Congleton,2023-03-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-03-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-03-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-03-01T11:50:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-03-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
855730,Avon Drive - Congleton,2023-03-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
855730,Avon Drive - Congleton,2023-03-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
855730,Avon Drive - Congleton,2023-03-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-03-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-03-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.26
855730,Avon Drive - Congleton,2023-03-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.27
855730,Avon Drive - Congleton,2023-03-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.67
855730,Avon Drive - Congleton,2023-03-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
855730,Avon Drive - Congleton,2023-03-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
855730,Avon Drive - Congleton,2023-03-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-03-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
855730,Avon Drive - Congleton,2023-03-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
855730,Avon Drive - Congleton,2023-03-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
855730,Avon Drive - Congleton,2023-03-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-03-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-03-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-03-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-03-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
855730,Avon Drive - Congleton,2023-03-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
855730,Avon Drive - Congleton,2023-03-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-03-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-03-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-03-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-01T11:40:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-03-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
855730,Avon Drive - Congleton,2023-03-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
855730,Avon Drive - Congleton,2023-03-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
855730,Avon Drive - Congleton,2023-03-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-03-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-03-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.63
855730,Avon Drive - Congleton,2023-03-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.58
855730,Avon Drive - Congleton,2023-03-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.82
855730,Avon Drive - Congleton,2023-03-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-03-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-03-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
855730,Avon Drive - Congleton,2023-03-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-03-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
855730,Avon Drive - Congleton,2023-03-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
855730,Avon Drive - Congleton,2023-03-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
855730,Avon Drive - Congleton,2023-03-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-03-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-03-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-03-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
855730,Avon Drive - Congleton,2023-03-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
855730,Avon Drive - Congleton,2023-03-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
855730,Avon Drive - Congleton,2023-03-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-03-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-03-01T11:30:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-03-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-03-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
855730,Avon Drive - Congleton,2023-03-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
855730,Avon Drive - Congleton,2023-03-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-03-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
855730,Avon Drive - Congleton,2023-03-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.63
855730,Avon Drive - Congleton,2023-03-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.61
855730,Avon Drive - Congleton,2023-03-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.89
855730,Avon Drive - Congleton,2023-03-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-03-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
855730,Avon Drive - Congleton,2023-03-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
855730,Avon Drive - Congleton,2023-03-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
855730,Avon Drive - Congleton,2023-03-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-03-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
855730,Avon Drive - Congleton,2023-03-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
855730,Avon Drive - Congleton,2023-03-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
855730,Avon Drive - Congleton,2023-03-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-03-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
855730,Avon Drive - Congleton,2023-03-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
855730,Avon Drive - Congleton,2023-03-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
855730,Avon Drive - Congleton,2023-03-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-03-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-03-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-03-01T11:20:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-03-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
855730,Avon Drive - Congleton,2023-03-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-03-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
855730,Avon Drive - Congleton,2023-03-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-03-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
855730,Avon Drive - Congleton,2023-03-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.55
855730,Avon Drive - Congleton,2023-03-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
855730,Avon Drive - Congleton,2023-03-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-03-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
855730,Avon Drive - Congleton,2023-03-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
855730,Avon Drive - Congleton,2023-03-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
855730,Avon Drive - Congleton,2023-03-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-03-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-03-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
855730,Avon Drive - Congleton,2023-03-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
855730,Avon Drive - Congleton,2023-03-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
855730,Avon Drive - Congleton,2023-03-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-03-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-03-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-03-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
855730,Avon Drive - Congleton,2023-03-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
855730,Avon Drive - Congleton,2023-03-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
855730,Avon Drive - Congleton,2023-03-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-03-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-03-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-03-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-03-01T11:10:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-03-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
855730,Avon Drive - Congleton,2023-03-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
855730,Avon Drive - Congleton,2023-03-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
855730,Avon Drive - Congleton,2023-03-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-03-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-03-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.57
855730,Avon Drive - Congleton,2023-03-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.46
855730,Avon Drive - Congleton,2023-03-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.59
855730,Avon Drive - Congleton,2023-03-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-03-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
855730,Avon Drive - Congleton,2023-03-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
855730,Avon Drive - Congleton,2023-03-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
855730,Avon Drive - Congleton,2023-03-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-03-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
855730,Avon Drive - Congleton,2023-03-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
855730,Avon Drive - Congleton,2023-03-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
855730,Avon Drive - Congleton,2023-03-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-03-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-03-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
855730,Avon Drive - Congleton,2023-03-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-03-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-03-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
855730,Avon Drive - Congleton,2023-03-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
855730,Avon Drive - Congleton,2023-03-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
855730,Avon Drive - Congleton,2023-03-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-03-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-03-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-03-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
855730,Avon Drive - Congleton,2023-03-01T11:00:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-03-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
855730,Avon Drive - Congleton,2023-03-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
855730,Avon Drive - Congleton,2023-03-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
855730,Avon Drive - Congleton,2023-03-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-03-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-03-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.77
855730,Avon Drive - Congleton,2023-03-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.68
855730,Avon Drive - Congleton,2023-03-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.32
855730,Avon Drive - Congleton,2023-03-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-03-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-03-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
