Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
855730,Avon Drive - Congleton,2023-03-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-03-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
855730,Avon Drive - Congleton,2023-03-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
855730,Avon Drive - Congleton,2023-03-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-03-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-03-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-03-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-03-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-03-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-03-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-03-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
855730,Avon Drive - Congleton,2023-03-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
855730,Avon Drive - Congleton,2023-03-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
855730,Avon Drive - Congleton,2023-03-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-03-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-03-01T10:50:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-03-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
855730,Avon Drive - Congleton,2023-03-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
855730,Avon Drive - Congleton,2023-03-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
855730,Avon Drive - Congleton,2023-03-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-03-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-03-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.63
855730,Avon Drive - Congleton,2023-03-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.22
855730,Avon Drive - Congleton,2023-03-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.34
855730,Avon Drive - Congleton,2023-03-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-03-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
855730,Avon Drive - Congleton,2023-03-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
855730,Avon Drive - Congleton,2023-03-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
855730,Avon Drive - Congleton,2023-03-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-03-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
855730,Avon Drive - Congleton,2023-03-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
855730,Avon Drive - Congleton,2023-03-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
855730,Avon Drive - Congleton,2023-03-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-03-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-03-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-03-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
855730,Avon Drive - Congleton,2023-03-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
855730,Avon Drive - Congleton,2023-03-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
855730,Avon Drive - Congleton,2023-03-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-03-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-03-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-03-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-03-01T10:40:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-03-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
855730,Avon Drive - Congleton,2023-03-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
855730,Avon Drive - Congleton,2023-03-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-03-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
855730,Avon Drive - Congleton,2023-03-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-03-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-03-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
855730,Avon Drive - Congleton,2023-03-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.74
855730,Avon Drive - Congleton,2023-03-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.57
855730,Avon Drive - Congleton,2023-03-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-03-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-03-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
855730,Avon Drive - Congleton,2023-03-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
855730,Avon Drive - Congleton,2023-03-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-03-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
855730,Avon Drive - Congleton,2023-03-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
855730,Avon Drive - Congleton,2023-03-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
855730,Avon Drive - Congleton,2023-03-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-03-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-03-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
855730,Avon Drive - Congleton,2023-03-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
855730,Avon Drive - Congleton,2023-03-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
855730,Avon Drive - Congleton,2023-03-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-03-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-03-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-03-01T10:30:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-03-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
855730,Avon Drive - Congleton,2023-03-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
855730,Avon Drive - Congleton,2023-03-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
855730,Avon Drive - Congleton,2023-03-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
855730,Avon Drive - Congleton,2023-03-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-03-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.15
855730,Avon Drive - Congleton,2023-03-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.35
855730,Avon Drive - Congleton,2023-03-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.38
855730,Avon Drive - Congleton,2023-03-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-03-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-03-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
855730,Avon Drive - Congleton,2023-03-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
855730,Avon Drive - Congleton,2023-03-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-03-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
855730,Avon Drive - Congleton,2023-03-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
855730,Avon Drive - Congleton,2023-03-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
855730,Avon Drive - Congleton,2023-03-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-03-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-03-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-03-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-03-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-03-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
855730,Avon Drive - Congleton,2023-03-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-03-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
855730,Avon Drive - Congleton,2023-03-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-03-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-03-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-03-01T10:20:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-03-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
855730,Avon Drive - Congleton,2023-03-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
855730,Avon Drive - Congleton,2023-03-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
855730,Avon Drive - Congleton,2023-03-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
855730,Avon Drive - Congleton,2023-03-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-03-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-03-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.61
855730,Avon Drive - Congleton,2023-03-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
855730,Avon Drive - Congleton,2023-03-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
855730,Avon Drive - Congleton,2023-03-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-03-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
855730,Avon Drive - Congleton,2023-03-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
855730,Avon Drive - Congleton,2023-03-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
855730,Avon Drive - Congleton,2023-03-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-03-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
855730,Avon Drive - Congleton,2023-03-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
855730,Avon Drive - Congleton,2023-03-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
855730,Avon Drive - Congleton,2023-03-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-03-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-03-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-03-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-03-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
855730,Avon Drive - Congleton,2023-03-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-03-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
855730,Avon Drive - Congleton,2023-03-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-03-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-03-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-03-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-03-01T10:10:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-03-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
855730,Avon Drive - Congleton,2023-03-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
855730,Avon Drive - Congleton,2023-03-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
855730,Avon Drive - Congleton,2023-03-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
855730,Avon Drive - Congleton,2023-03-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-03-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-03-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.33
855730,Avon Drive - Congleton,2023-03-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.84
855730,Avon Drive - Congleton,2023-03-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.53
855730,Avon Drive - Congleton,2023-03-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-03-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-03-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
855730,Avon Drive - Congleton,2023-03-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
855730,Avon Drive - Congleton,2023-03-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-03-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
855730,Avon Drive - Congleton,2023-03-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
855730,Avon Drive - Congleton,2023-03-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
855730,Avon Drive - Congleton,2023-03-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-03-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-03-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-03-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-03-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
855730,Avon Drive - Congleton,2023-03-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
855730,Avon Drive - Congleton,2023-03-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
855730,Avon Drive - Congleton,2023-03-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-03-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-03-01T10:00:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-03-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
855730,Avon Drive - Congleton,2023-03-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
855730,Avon Drive - Congleton,2023-03-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-03-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-03-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.28
855730,Avon Drive - Congleton,2023-03-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.98
855730,Avon Drive - Congleton,2023-03-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.52
855730,Avon Drive - Congleton,2023-03-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-03-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-03-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
855730,Avon Drive - Congleton,2023-03-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
855730,Avon Drive - Congleton,2023-03-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-03-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
855730,Avon Drive - Congleton,2023-03-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
855730,Avon Drive - Congleton,2023-03-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
855730,Avon Drive - Congleton,2023-03-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-03-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-03-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-03-01T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-03-01T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-01T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
855730,Avon Drive - Congleton,2023-03-01T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
855730,Avon Drive - Congleton,2023-03-01T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
855730,Avon Drive - Congleton,2023-03-01T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-01T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-03-01T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-03-01T09:50:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-03-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-03-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
855730,Avon Drive - Congleton,2023-03-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
855730,Avon Drive - Congleton,2023-03-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
855730,Avon Drive - Congleton,2023-03-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-03-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.54
855730,Avon Drive - Congleton,2023-03-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.87
855730,Avon Drive - Congleton,2023-03-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.66
855730,Avon Drive - Congleton,2023-03-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-03-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
855730,Avon Drive - Congleton,2023-03-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
855730,Avon Drive - Congleton,2023-03-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-03-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
855730,Avon Drive - Congleton,2023-03-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
855730,Avon Drive - Congleton,2023-03-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
855730,Avon Drive - Congleton,2023-03-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-03-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-03-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-03-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
855730,Avon Drive - Congleton,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
855730,Avon Drive - Congleton,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
855730,Avon Drive - Congleton,2023-03-01T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-03-01T09:40:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-03-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-03-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
855730,Avon Drive - Congleton,2023-03-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
855730,Avon Drive - Congleton,2023-03-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-03-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-03-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.78
855730,Avon Drive - Congleton,2023-03-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.96
855730,Avon Drive - Congleton,2023-03-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.4
855730,Avon Drive - Congleton,2023-03-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-03-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-03-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
855730,Avon Drive - Congleton,2023-03-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
855730,Avon Drive - Congleton,2023-03-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-03-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
855730,Avon Drive - Congleton,2023-03-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
855730,Avon Drive - Congleton,2023-03-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
855730,Avon Drive - Congleton,2023-03-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-03-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-03-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-03-01T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-03-01T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-01T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
855730,Avon Drive - Congleton,2023-03-01T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
855730,Avon Drive - Congleton,2023-03-01T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
855730,Avon Drive - Congleton,2023-03-01T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-03-01T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-03-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-03-01T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-03-01T09:30:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-03-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
855730,Avon Drive - Congleton,2023-03-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-03-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
855730,Avon Drive - Congleton,2023-03-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-03-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
855730,Avon Drive - Congleton,2023-03-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.43
855730,Avon Drive - Congleton,2023-03-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.59
855730,Avon Drive - Congleton,2023-03-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-03-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-03-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
855730,Avon Drive - Congleton,2023-03-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
855730,Avon Drive - Congleton,2023-03-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-03-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
855730,Avon Drive - Congleton,2023-03-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
855730,Avon Drive - Congleton,2023-03-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
855730,Avon Drive - Congleton,2023-03-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-03-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-03-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
855730,Avon Drive - Congleton,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
855730,Avon Drive - Congleton,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
855730,Avon Drive - Congleton,2023-03-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-03-01T09:20:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-03-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-03-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
855730,Avon Drive - Congleton,2023-03-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
855730,Avon Drive - Congleton,2023-03-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
855730,Avon Drive - Congleton,2023-03-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-03-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.46
855730,Avon Drive - Congleton,2023-03-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.69
855730,Avon Drive - Congleton,2023-03-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.01
855730,Avon Drive - Congleton,2023-03-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-03-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-03-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
855730,Avon Drive - Congleton,2023-03-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
855730,Avon Drive - Congleton,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
855730,Avon Drive - Congleton,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
855730,Avon Drive - Congleton,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
855730,Avon Drive - Congleton,2023-03-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
855730,Avon Drive - Congleton,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
855730,Avon Drive - Congleton,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
855730,Avon Drive - Congleton,2023-03-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-03-01T09:10:00.000+00:00,transformer,,Temperature,C,14.9
855730,Avon Drive - Congleton,2023-03-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-03-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
855730,Avon Drive - Congleton,2023-03-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
855730,Avon Drive - Congleton,2023-03-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
855730,Avon Drive - Congleton,2023-03-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-03-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-03-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
855730,Avon Drive - Congleton,2023-03-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.77
855730,Avon Drive - Congleton,2023-03-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.28
855730,Avon Drive - Congleton,2023-03-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
855730,Avon Drive - Congleton,2023-03-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
855730,Avon Drive - Congleton,2023-03-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
855730,Avon Drive - Congleton,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
855730,Avon Drive - Congleton,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
855730,Avon Drive - Congleton,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
855730,Avon Drive - Congleton,2023-03-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
855730,Avon Drive - Congleton,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
855730,Avon Drive - Congleton,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
855730,Avon Drive - Congleton,2023-03-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-03-01T09:00:00.000+00:00,transformer,,Temperature,C,14.7
855730,Avon Drive - Congleton,2023-03-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-03-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
855730,Avon Drive - Congleton,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
855730,Avon Drive - Congleton,2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
855730,Avon Drive - Congleton,2023-03-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-03-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-03-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
855730,Avon Drive - Congleton,2023-03-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.62
855730,Avon Drive - Congleton,2023-03-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.64
855730,Avon Drive - Congleton,2023-03-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.87
855730,Avon Drive - Congleton,2023-03-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-03-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
855730,Avon Drive - Congleton,2023-03-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
855730,Avon Drive - Congleton,2023-03-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
855730,Avon Drive - Congleton,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
855730,Avon Drive - Congleton,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
855730,Avon Drive - Congleton,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
855730,Avon Drive - Congleton,2023-03-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
855730,Avon Drive - Congleton,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
855730,Avon Drive - Congleton,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
855730,Avon Drive - Congleton,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
855730,Avon Drive - Congleton,2023-03-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-01T08:50:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-03-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-03-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
855730,Avon Drive - Congleton,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
855730,Avon Drive - Congleton,2023-03-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
855730,Avon Drive - Congleton,2023-03-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-03-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-03-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.69
855730,Avon Drive - Congleton,2023-03-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.8
855730,Avon Drive - Congleton,2023-03-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.54
855730,Avon Drive - Congleton,2023-03-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-03-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
855730,Avon Drive - Congleton,2023-03-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
855730,Avon Drive - Congleton,2023-03-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
855730,Avon Drive - Congleton,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
855730,Avon Drive - Congleton,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
855730,Avon Drive - Congleton,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
855730,Avon Drive - Congleton,2023-03-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
855730,Avon Drive - Congleton,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
855730,Avon Drive - Congleton,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
855730,Avon Drive - Congleton,2023-03-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
