Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-03-01T08:40:00.000+00:00,transformer,,Temperature,C,14.3
855730,Avon Drive - Congleton,2023-03-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
855730,Avon Drive - Congleton,2023-03-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
855730,Avon Drive - Congleton,2023-03-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
855730,Avon Drive - Congleton,2023-03-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-03-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-03-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.29
855730,Avon Drive - Congleton,2023-03-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.05
855730,Avon Drive - Congleton,2023-03-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.87
855730,Avon Drive - Congleton,2023-03-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-03-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
855730,Avon Drive - Congleton,2023-03-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
855730,Avon Drive - Congleton,2023-03-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
855730,Avon Drive - Congleton,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
855730,Avon Drive - Congleton,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
855730,Avon Drive - Congleton,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
855730,Avon Drive - Congleton,2023-03-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
855730,Avon Drive - Congleton,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
855730,Avon Drive - Congleton,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
855730,Avon Drive - Congleton,2023-03-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-01T08:30:00.000+00:00,transformer,,Temperature,C,14.1
855730,Avon Drive - Congleton,2023-03-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
855730,Avon Drive - Congleton,2023-03-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-03-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
855730,Avon Drive - Congleton,2023-03-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-03-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-03-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-03-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
855730,Avon Drive - Congleton,2023-03-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.46
855730,Avon Drive - Congleton,2023-03-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
855730,Avon Drive - Congleton,2023-03-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-03-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-03-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
855730,Avon Drive - Congleton,2023-03-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
855730,Avon Drive - Congleton,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
855730,Avon Drive - Congleton,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
855730,Avon Drive - Congleton,2023-03-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
855730,Avon Drive - Congleton,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
855730,Avon Drive - Congleton,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
855730,Avon Drive - Congleton,2023-03-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-03-01T08:20:00.000+00:00,transformer,,Temperature,C,13.9
855730,Avon Drive - Congleton,2023-03-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
855730,Avon Drive - Congleton,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
855730,Avon Drive - Congleton,2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
855730,Avon Drive - Congleton,2023-03-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-03-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.52
855730,Avon Drive - Congleton,2023-03-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
855730,Avon Drive - Congleton,2023-03-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.02
855730,Avon Drive - Congleton,2023-03-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-03-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
855730,Avon Drive - Congleton,2023-03-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
855730,Avon Drive - Congleton,2023-03-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
855730,Avon Drive - Congleton,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
855730,Avon Drive - Congleton,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
855730,Avon Drive - Congleton,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
855730,Avon Drive - Congleton,2023-03-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
855730,Avon Drive - Congleton,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
855730,Avon Drive - Congleton,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
855730,Avon Drive - Congleton,2023-03-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-03-01T08:10:00.000+00:00,transformer,,Temperature,C,13.7
855730,Avon Drive - Congleton,2023-03-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-03-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
855730,Avon Drive - Congleton,2023-03-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
855730,Avon Drive - Congleton,2023-03-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
855730,Avon Drive - Congleton,2023-03-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-03-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-03-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.8
855730,Avon Drive - Congleton,2023-03-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
855730,Avon Drive - Congleton,2023-03-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.34
855730,Avon Drive - Congleton,2023-03-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-03-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-03-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
855730,Avon Drive - Congleton,2023-03-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
855730,Avon Drive - Congleton,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
855730,Avon Drive - Congleton,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
855730,Avon Drive - Congleton,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
855730,Avon Drive - Congleton,2023-03-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
855730,Avon Drive - Congleton,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
855730,Avon Drive - Congleton,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
855730,Avon Drive - Congleton,2023-03-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-01T08:00:00.000+00:00,transformer,,Temperature,C,13.6
855730,Avon Drive - Congleton,2023-03-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
855730,Avon Drive - Congleton,2023-03-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
855730,Avon Drive - Congleton,2023-03-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-03-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
855730,Avon Drive - Congleton,2023-03-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
855730,Avon Drive - Congleton,2023-03-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.57
855730,Avon Drive - Congleton,2023-03-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
855730,Avon Drive - Congleton,2023-03-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-03-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-03-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
855730,Avon Drive - Congleton,2023-03-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
855730,Avon Drive - Congleton,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
855730,Avon Drive - Congleton,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
855730,Avon Drive - Congleton,2023-03-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
855730,Avon Drive - Congleton,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
855730,Avon Drive - Congleton,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
855730,Avon Drive - Congleton,2023-03-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-03-01T07:50:00.000+00:00,transformer,,Temperature,C,13.7
855730,Avon Drive - Congleton,2023-03-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-03-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
855730,Avon Drive - Congleton,2023-03-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
855730,Avon Drive - Congleton,2023-03-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-03-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-03-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.92
855730,Avon Drive - Congleton,2023-03-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.99
855730,Avon Drive - Congleton,2023-03-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.93
855730,Avon Drive - Congleton,2023-03-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-03-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
855730,Avon Drive - Congleton,2023-03-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
855730,Avon Drive - Congleton,2023-03-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
855730,Avon Drive - Congleton,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
855730,Avon Drive - Congleton,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
855730,Avon Drive - Congleton,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
855730,Avon Drive - Congleton,2023-03-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
855730,Avon Drive - Congleton,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.83
855730,Avon Drive - Congleton,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
855730,Avon Drive - Congleton,2023-03-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
855730,Avon Drive - Congleton,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-01T07:40:00.000+00:00,transformer,,Temperature,C,13.8
855730,Avon Drive - Congleton,2023-03-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-03-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
855730,Avon Drive - Congleton,2023-03-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
855730,Avon Drive - Congleton,2023-03-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-03-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-03-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.89
855730,Avon Drive - Congleton,2023-03-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.71
855730,Avon Drive - Congleton,2023-03-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.77
855730,Avon Drive - Congleton,2023-03-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-03-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-03-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
855730,Avon Drive - Congleton,2023-03-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
855730,Avon Drive - Congleton,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
855730,Avon Drive - Congleton,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
855730,Avon Drive - Congleton,2023-03-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
855730,Avon Drive - Congleton,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
855730,Avon Drive - Congleton,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
855730,Avon Drive - Congleton,2023-03-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-03-01T07:30:00.000+00:00,transformer,,Temperature,C,13.8
855730,Avon Drive - Congleton,2023-03-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-03-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
855730,Avon Drive - Congleton,2023-03-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
855730,Avon Drive - Congleton,2023-03-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-03-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-03-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.63
855730,Avon Drive - Congleton,2023-03-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
855730,Avon Drive - Congleton,2023-03-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.23
855730,Avon Drive - Congleton,2023-03-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-03-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
855730,Avon Drive - Congleton,2023-03-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
855730,Avon Drive - Congleton,2023-03-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
855730,Avon Drive - Congleton,2023-03-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-03-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-03-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
855730,Avon Drive - Congleton,2023-03-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
855730,Avon Drive - Congleton,2023-03-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-03-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-03-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-03-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
855730,Avon Drive - Congleton,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
855730,Avon Drive - Congleton,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
855730,Avon Drive - Congleton,2023-03-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-03-01T07:20:00.000+00:00,transformer,,Temperature,C,13.6
855730,Avon Drive - Congleton,2023-03-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
855730,Avon Drive - Congleton,2023-03-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
855730,Avon Drive - Congleton,2023-03-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-03-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-03-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-03-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.24
855730,Avon Drive - Congleton,2023-03-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.07
855730,Avon Drive - Congleton,2023-03-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.04
855730,Avon Drive - Congleton,2023-03-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-03-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-03-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
855730,Avon Drive - Congleton,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
855730,Avon Drive - Congleton,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
855730,Avon Drive - Congleton,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
855730,Avon Drive - Congleton,2023-03-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
855730,Avon Drive - Congleton,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
855730,Avon Drive - Congleton,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
855730,Avon Drive - Congleton,2023-03-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-03-01T07:10:00.000+00:00,transformer,,Temperature,C,13.6
855730,Avon Drive - Congleton,2023-03-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
855730,Avon Drive - Congleton,2023-03-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
855730,Avon Drive - Congleton,2023-03-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-03-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-03-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-03-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-03-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.43
855730,Avon Drive - Congleton,2023-03-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.72
855730,Avon Drive - Congleton,2023-03-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.19
855730,Avon Drive - Congleton,2023-03-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-03-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
855730,Avon Drive - Congleton,2023-03-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
855730,Avon Drive - Congleton,2023-03-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
855730,Avon Drive - Congleton,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
855730,Avon Drive - Congleton,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
855730,Avon Drive - Congleton,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
855730,Avon Drive - Congleton,2023-03-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
855730,Avon Drive - Congleton,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
855730,Avon Drive - Congleton,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
855730,Avon Drive - Congleton,2023-03-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-03-01T07:00:00.000+00:00,transformer,,Temperature,C,13.5
855730,Avon Drive - Congleton,2023-03-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
855730,Avon Drive - Congleton,2023-03-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
855730,Avon Drive - Congleton,2023-03-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
855730,Avon Drive - Congleton,2023-03-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-03-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-03-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
855730,Avon Drive - Congleton,2023-03-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
855730,Avon Drive - Congleton,2023-03-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.6
855730,Avon Drive - Congleton,2023-03-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-03-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-03-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
855730,Avon Drive - Congleton,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
855730,Avon Drive - Congleton,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
855730,Avon Drive - Congleton,2023-03-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
855730,Avon Drive - Congleton,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
855730,Avon Drive - Congleton,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-03-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-01T06:50:00.000+00:00,transformer,,Temperature,C,13.5
855730,Avon Drive - Congleton,2023-03-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-03-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
855730,Avon Drive - Congleton,2023-03-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
855730,Avon Drive - Congleton,2023-03-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
855730,Avon Drive - Congleton,2023-03-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-03-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-03-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.63
855730,Avon Drive - Congleton,2023-03-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
855730,Avon Drive - Congleton,2023-03-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.67
855730,Avon Drive - Congleton,2023-03-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
855730,Avon Drive - Congleton,2023-03-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-03-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
855730,Avon Drive - Congleton,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
855730,Avon Drive - Congleton,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
855730,Avon Drive - Congleton,2023-03-01T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
855730,Avon Drive - Congleton,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
855730,Avon Drive - Congleton,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
855730,Avon Drive - Congleton,2023-03-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-03-01T06:40:00.000+00:00,transformer,,Temperature,C,13.7
855730,Avon Drive - Congleton,2023-03-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
855730,Avon Drive - Congleton,2023-03-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
855730,Avon Drive - Congleton,2023-03-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
855730,Avon Drive - Congleton,2023-03-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
855730,Avon Drive - Congleton,2023-03-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
855730,Avon Drive - Congleton,2023-03-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
855730,Avon Drive - Congleton,2023-03-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.47
855730,Avon Drive - Congleton,2023-03-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
855730,Avon Drive - Congleton,2023-03-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-03-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
855730,Avon Drive - Congleton,2023-03-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
855730,Avon Drive - Congleton,2023-03-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
855730,Avon Drive - Congleton,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
855730,Avon Drive - Congleton,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
855730,Avon Drive - Congleton,2023-03-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
855730,Avon Drive - Congleton,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
855730,Avon Drive - Congleton,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
855730,Avon Drive - Congleton,2023-03-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-01T06:30:00.000+00:00,transformer,,Temperature,C,13.8
855730,Avon Drive - Congleton,2023-03-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-03-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
855730,Avon Drive - Congleton,2023-03-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
855730,Avon Drive - Congleton,2023-03-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
855730,Avon Drive - Congleton,2023-03-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-03-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-03-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
855730,Avon Drive - Congleton,2023-03-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.86
855730,Avon Drive - Congleton,2023-03-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.32
855730,Avon Drive - Congleton,2023-03-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-03-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-03-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-03-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
