Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
855730,Avon Drive - Congleton,2023-03-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
855730,Avon Drive - Congleton,2023-03-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
855730,Avon Drive - Congleton,2023-03-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
855730,Avon Drive - Congleton,2023-03-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-03-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-03-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.07
855730,Avon Drive - Congleton,2023-03-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.3
855730,Avon Drive - Congleton,2023-03-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.24
855730,Avon Drive - Congleton,2023-03-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-03-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-01T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-01T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-01T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-01T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
855730,Avon Drive - Congleton,2023-03-01T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
855730,Avon Drive - Congleton,2023-03-01T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
855730,Avon Drive - Congleton,2023-03-01T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
855730,Avon Drive - Congleton,2023-03-01T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-03-01T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-03-01T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-03-01T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-01T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-01T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-01T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
855730,Avon Drive - Congleton,2023-03-01T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
855730,Avon Drive - Congleton,2023-03-01T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
855730,Avon Drive - Congleton,2023-03-01T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-03-01T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-03-01T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-03-01T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-03-01T04:00:00.000+00:00,transformer,,Temperature,C,13.7
855730,Avon Drive - Congleton,2023-03-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
855730,Avon Drive - Congleton,2023-03-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
855730,Avon Drive - Congleton,2023-03-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
855730,Avon Drive - Congleton,2023-03-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-03-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
855730,Avon Drive - Congleton,2023-03-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-03-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
855730,Avon Drive - Congleton,2023-03-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.74
855730,Avon Drive - Congleton,2023-03-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.92
855730,Avon Drive - Congleton,2023-03-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.35
855730,Avon Drive - Congleton,2023-03-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-03-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-03-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-01T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-01T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-01T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-01T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
855730,Avon Drive - Congleton,2023-03-01T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
855730,Avon Drive - Congleton,2023-03-01T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
855730,Avon Drive - Congleton,2023-03-01T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
855730,Avon Drive - Congleton,2023-03-01T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
855730,Avon Drive - Congleton,2023-03-01T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-03-01T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-03-01T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-01T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-03-01T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-01T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
855730,Avon Drive - Congleton,2023-03-01T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
855730,Avon Drive - Congleton,2023-03-01T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
855730,Avon Drive - Congleton,2023-03-01T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-03-01T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-01T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-03-01T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-03-01T03:50:00.000+00:00,transformer,,Temperature,C,14.0
855730,Avon Drive - Congleton,2023-03-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
855730,Avon Drive - Congleton,2023-03-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
855730,Avon Drive - Congleton,2023-03-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
855730,Avon Drive - Congleton,2023-03-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
855730,Avon Drive - Congleton,2023-03-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
855730,Avon Drive - Congleton,2023-03-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
855730,Avon Drive - Congleton,2023-03-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
855730,Avon Drive - Congleton,2023-03-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.58
855730,Avon Drive - Congleton,2023-03-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.81
855730,Avon Drive - Congleton,2023-03-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-03-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-03-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-01T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-01T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-01T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-01T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
855730,Avon Drive - Congleton,2023-03-01T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
855730,Avon Drive - Congleton,2023-03-01T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
855730,Avon Drive - Congleton,2023-03-01T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
855730,Avon Drive - Congleton,2023-03-01T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
855730,Avon Drive - Congleton,2023-03-01T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-03-01T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-03-01T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-01T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-01T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-01T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
855730,Avon Drive - Congleton,2023-03-01T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
855730,Avon Drive - Congleton,2023-03-01T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
855730,Avon Drive - Congleton,2023-03-01T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-03-01T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-01T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-03-01T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-03-01T03:40:00.000+00:00,transformer,,Temperature,C,14.2
855730,Avon Drive - Congleton,2023-03-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
855730,Avon Drive - Congleton,2023-03-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
855730,Avon Drive - Congleton,2023-03-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
855730,Avon Drive - Congleton,2023-03-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
855730,Avon Drive - Congleton,2023-03-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
855730,Avon Drive - Congleton,2023-03-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-03-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
855730,Avon Drive - Congleton,2023-03-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.67
855730,Avon Drive - Congleton,2023-03-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.96
855730,Avon Drive - Congleton,2023-03-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-03-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-01T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-01T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-01T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-01T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
855730,Avon Drive - Congleton,2023-03-01T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
855730,Avon Drive - Congleton,2023-03-01T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
855730,Avon Drive - Congleton,2023-03-01T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-03-01T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
855730,Avon Drive - Congleton,2023-03-01T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-01T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-03-01T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-01T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-01T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-03-01T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
855730,Avon Drive - Congleton,2023-03-01T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
855730,Avon Drive - Congleton,2023-03-01T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
855730,Avon Drive - Congleton,2023-03-01T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-03-01T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-01T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-03-01T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-01T03:30:00.000+00:00,transformer,,Temperature,C,14.3
855730,Avon Drive - Congleton,2023-03-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
855730,Avon Drive - Congleton,2023-03-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
855730,Avon Drive - Congleton,2023-03-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-03-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
855730,Avon Drive - Congleton,2023-03-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-03-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
855730,Avon Drive - Congleton,2023-03-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-03-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-03-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.58
855730,Avon Drive - Congleton,2023-03-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.35
855730,Avon Drive - Congleton,2023-03-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.43
855730,Avon Drive - Congleton,2023-03-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-03-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-01T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-01T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-01T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-01T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
855730,Avon Drive - Congleton,2023-03-01T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
855730,Avon Drive - Congleton,2023-03-01T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
855730,Avon Drive - Congleton,2023-03-01T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
855730,Avon Drive - Congleton,2023-03-01T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
855730,Avon Drive - Congleton,2023-03-01T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-03-01T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-03-01T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-01T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-01T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-03-01T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
855730,Avon Drive - Congleton,2023-03-01T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
855730,Avon Drive - Congleton,2023-03-01T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-03-01T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-03-01T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-03-01T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-03-01T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-01T03:20:00.000+00:00,transformer,,Temperature,C,14.2
855730,Avon Drive - Congleton,2023-03-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
855730,Avon Drive - Congleton,2023-03-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
855730,Avon Drive - Congleton,2023-03-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
855730,Avon Drive - Congleton,2023-03-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
855730,Avon Drive - Congleton,2023-03-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-03-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-03-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.08
855730,Avon Drive - Congleton,2023-03-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.23
855730,Avon Drive - Congleton,2023-03-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
855730,Avon Drive - Congleton,2023-03-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-03-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-03-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-03-01T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-01T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-01T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-01T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
855730,Avon Drive - Congleton,2023-03-01T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
855730,Avon Drive - Congleton,2023-03-01T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
855730,Avon Drive - Congleton,2023-03-01T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
855730,Avon Drive - Congleton,2023-03-01T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
855730,Avon Drive - Congleton,2023-03-01T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-01T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-03-01T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-01T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-01T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-01T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
855730,Avon Drive - Congleton,2023-03-01T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
855730,Avon Drive - Congleton,2023-03-01T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
855730,Avon Drive - Congleton,2023-03-01T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-03-01T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-01T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-03-01T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-03-01T03:10:00.000+00:00,transformer,,Temperature,C,14.1
855730,Avon Drive - Congleton,2023-03-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
855730,Avon Drive - Congleton,2023-03-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
855730,Avon Drive - Congleton,2023-03-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-03-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-03-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
855730,Avon Drive - Congleton,2023-03-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-03-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-03-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.84
855730,Avon Drive - Congleton,2023-03-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
855730,Avon Drive - Congleton,2023-03-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.59
855730,Avon Drive - Congleton,2023-03-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-03-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-01T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-03-01T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-01T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-01T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
855730,Avon Drive - Congleton,2023-03-01T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
855730,Avon Drive - Congleton,2023-03-01T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.3
855730,Avon Drive - Congleton,2023-03-01T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
855730,Avon Drive - Congleton,2023-03-01T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
855730,Avon Drive - Congleton,2023-03-01T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-01T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-03-01T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-01T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-01T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-01T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
855730,Avon Drive - Congleton,2023-03-01T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
855730,Avon Drive - Congleton,2023-03-01T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
855730,Avon Drive - Congleton,2023-03-01T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-03-01T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-03-01T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-03-01T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-03-01T03:00:00.000+00:00,transformer,,Temperature,C,14.2
855730,Avon Drive - Congleton,2023-03-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
855730,Avon Drive - Congleton,2023-03-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
855730,Avon Drive - Congleton,2023-03-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
855730,Avon Drive - Congleton,2023-03-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
855730,Avon Drive - Congleton,2023-03-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-03-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-03-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-03-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.76
855730,Avon Drive - Congleton,2023-03-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.8
855730,Avon Drive - Congleton,2023-03-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-03-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-03-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-03-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-01T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-01T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-01T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-01T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
855730,Avon Drive - Congleton,2023-03-01T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
855730,Avon Drive - Congleton,2023-03-01T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
855730,Avon Drive - Congleton,2023-03-01T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
855730,Avon Drive - Congleton,2023-03-01T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
855730,Avon Drive - Congleton,2023-03-01T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-03-01T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-03-01T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-01T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-01T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-01T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
855730,Avon Drive - Congleton,2023-03-01T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
855730,Avon Drive - Congleton,2023-03-01T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
855730,Avon Drive - Congleton,2023-03-01T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-03-01T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-01T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-03-01T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-03-01T02:50:00.000+00:00,transformer,,Temperature,C,14.4
855730,Avon Drive - Congleton,2023-03-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
855730,Avon Drive - Congleton,2023-03-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
855730,Avon Drive - Congleton,2023-03-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
855730,Avon Drive - Congleton,2023-03-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-03-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-03-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
855730,Avon Drive - Congleton,2023-03-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-03-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.95
855730,Avon Drive - Congleton,2023-03-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.64
855730,Avon Drive - Congleton,2023-03-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.95
855730,Avon Drive - Congleton,2023-03-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-03-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-03-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-01T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-01T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-01T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-01T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
855730,Avon Drive - Congleton,2023-03-01T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
855730,Avon Drive - Congleton,2023-03-01T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
855730,Avon Drive - Congleton,2023-03-01T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
855730,Avon Drive - Congleton,2023-03-01T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
855730,Avon Drive - Congleton,2023-03-01T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-03-01T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-03-01T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-01T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-03-01T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-03-01T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
855730,Avon Drive - Congleton,2023-03-01T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
855730,Avon Drive - Congleton,2023-03-01T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
855730,Avon Drive - Congleton,2023-03-01T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-03-01T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-01T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-03-01T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-03-01T02:40:00.000+00:00,transformer,,Temperature,C,14.3
855730,Avon Drive - Congleton,2023-03-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
855730,Avon Drive - Congleton,2023-03-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
855730,Avon Drive - Congleton,2023-03-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
855730,Avon Drive - Congleton,2023-03-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-03-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
855730,Avon Drive - Congleton,2023-03-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
855730,Avon Drive - Congleton,2023-03-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-03-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.87
855730,Avon Drive - Congleton,2023-03-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.1
855730,Avon Drive - Congleton,2023-03-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.65
855730,Avon Drive - Congleton,2023-03-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-03-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-01T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-01T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-01T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-01T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
855730,Avon Drive - Congleton,2023-03-01T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
855730,Avon Drive - Congleton,2023-03-01T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
855730,Avon Drive - Congleton,2023-03-01T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-03-01T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
855730,Avon Drive - Congleton,2023-03-01T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-03-01T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-03-01T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-01T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-01T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-03-01T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
855730,Avon Drive - Congleton,2023-03-01T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
855730,Avon Drive - Congleton,2023-03-01T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
855730,Avon Drive - Congleton,2023-03-01T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-03-01T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-03-01T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-01T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-03-01T02:30:00.000+00:00,transformer,,Temperature,C,14.2
855730,Avon Drive - Congleton,2023-03-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
855730,Avon Drive - Congleton,2023-03-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
855730,Avon Drive - Congleton,2023-03-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
855730,Avon Drive - Congleton,2023-03-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-03-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
855730,Avon Drive - Congleton,2023-03-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-03-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.46
855730,Avon Drive - Congleton,2023-03-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.45
855730,Avon Drive - Congleton,2023-03-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.8
855730,Avon Drive - Congleton,2023-03-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-03-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-03-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-01T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-01T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-01T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-01T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
855730,Avon Drive - Congleton,2023-03-01T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
855730,Avon Drive - Congleton,2023-03-01T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
855730,Avon Drive - Congleton,2023-03-01T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-03-01T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
855730,Avon Drive - Congleton,2023-03-01T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-03-01T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-03-01T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-01T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-01T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-01T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-03-01T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
855730,Avon Drive - Congleton,2023-03-01T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
855730,Avon Drive - Congleton,2023-03-01T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-03-01T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-03-01T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-03-01T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-03-01T02:20:00.000+00:00,transformer,,Temperature,C,14.2
855730,Avon Drive - Congleton,2023-03-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
855730,Avon Drive - Congleton,2023-03-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
855730,Avon Drive - Congleton,2023-03-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
855730,Avon Drive - Congleton,2023-03-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-03-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
855730,Avon Drive - Congleton,2023-03-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
855730,Avon Drive - Congleton,2023-03-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-03-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.88
855730,Avon Drive - Congleton,2023-03-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.24
855730,Avon Drive - Congleton,2023-03-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-03-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-03-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-03-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-03-01T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-01T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-01T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-01T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
855730,Avon Drive - Congleton,2023-03-01T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
855730,Avon Drive - Congleton,2023-03-01T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
855730,Avon Drive - Congleton,2023-03-01T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-03-01T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
855730,Avon Drive - Congleton,2023-03-01T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-03-01T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-03-01T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-01T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-01T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-03-01T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
855730,Avon Drive - Congleton,2023-03-01T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
855730,Avon Drive - Congleton,2023-03-01T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
855730,Avon Drive - Congleton,2023-03-01T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-03-01T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-01T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-03-01T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-03-01T02:10:00.000+00:00,transformer,,Temperature,C,14.1
855730,Avon Drive - Congleton,2023-03-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
855730,Avon Drive - Congleton,2023-03-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
855730,Avon Drive - Congleton,2023-03-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
855730,Avon Drive - Congleton,2023-03-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
855730,Avon Drive - Congleton,2023-03-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
855730,Avon Drive - Congleton,2023-03-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-03-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-03-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.43
855730,Avon Drive - Congleton,2023-03-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.17
855730,Avon Drive - Congleton,2023-03-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.08
855730,Avon Drive - Congleton,2023-03-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-03-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-03-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-03-01T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-01T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-01T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-01T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
855730,Avon Drive - Congleton,2023-03-01T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
855730,Avon Drive - Congleton,2023-03-01T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
855730,Avon Drive - Congleton,2023-03-01T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-03-01T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
855730,Avon Drive - Congleton,2023-03-01T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-03-01T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-03-01T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-01T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-01T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-03-01T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
855730,Avon Drive - Congleton,2023-03-01T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
855730,Avon Drive - Congleton,2023-03-01T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
855730,Avon Drive - Congleton,2023-03-01T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-03-01T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-03-01T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-03-01T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-03-01T02:00:00.000+00:00,transformer,,Temperature,C,13.9
855730,Avon Drive - Congleton,2023-03-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
855730,Avon Drive - Congleton,2023-03-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
855730,Avon Drive - Congleton,2023-03-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
855730,Avon Drive - Congleton,2023-03-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-03-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-03-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-03-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-03-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.55
855730,Avon Drive - Congleton,2023-03-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.31
855730,Avon Drive - Congleton,2023-03-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.95
855730,Avon Drive - Congleton,2023-03-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-03-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-01T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-01T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-03-01T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-01T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
