Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
855730,Avon Drive - Congleton,2023-03-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
855730,Avon Drive - Congleton,2023-03-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-03-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-03-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.92
855730,Avon Drive - Congleton,2023-03-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.55
855730,Avon Drive - Congleton,2023-03-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.19
855730,Avon Drive - Congleton,2023-03-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
855730,Avon Drive - Congleton,2023-03-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
855730,Avon Drive - Congleton,2023-03-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
855730,Avon Drive - Congleton,2023-03-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
855730,Avon Drive - Congleton,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
855730,Avon Drive - Congleton,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
855730,Avon Drive - Congleton,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
855730,Avon Drive - Congleton,2023-03-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
855730,Avon Drive - Congleton,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
855730,Avon Drive - Congleton,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
855730,Avon Drive - Congleton,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.81
855730,Avon Drive - Congleton,2023-03-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
855730,Avon Drive - Congleton,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
855730,Avon Drive - Congleton,2023-03-02T19:00:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
855730,Avon Drive - Congleton,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
855730,Avon Drive - Congleton,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-03-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
855730,Avon Drive - Congleton,2023-03-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-03-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.99
855730,Avon Drive - Congleton,2023-03-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.49
855730,Avon Drive - Congleton,2023-03-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.93
855730,Avon Drive - Congleton,2023-03-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-03-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
855730,Avon Drive - Congleton,2023-03-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
855730,Avon Drive - Congleton,2023-03-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
855730,Avon Drive - Congleton,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
855730,Avon Drive - Congleton,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
855730,Avon Drive - Congleton,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
855730,Avon Drive - Congleton,2023-03-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
855730,Avon Drive - Congleton,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
855730,Avon Drive - Congleton,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.94
855730,Avon Drive - Congleton,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.84
855730,Avon Drive - Congleton,2023-03-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
855730,Avon Drive - Congleton,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
855730,Avon Drive - Congleton,2023-03-02T18:50:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
855730,Avon Drive - Congleton,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
855730,Avon Drive - Congleton,2023-03-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
855730,Avon Drive - Congleton,2023-03-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-03-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-03-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.91
855730,Avon Drive - Congleton,2023-03-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.75
855730,Avon Drive - Congleton,2023-03-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.6
855730,Avon Drive - Congleton,2023-03-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-03-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
855730,Avon Drive - Congleton,2023-03-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
855730,Avon Drive - Congleton,2023-03-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
855730,Avon Drive - Congleton,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
855730,Avon Drive - Congleton,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
855730,Avon Drive - Congleton,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
855730,Avon Drive - Congleton,2023-03-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
855730,Avon Drive - Congleton,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
855730,Avon Drive - Congleton,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
855730,Avon Drive - Congleton,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.23
855730,Avon Drive - Congleton,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
855730,Avon Drive - Congleton,2023-03-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
855730,Avon Drive - Congleton,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
855730,Avon Drive - Congleton,2023-03-02T18:40:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
855730,Avon Drive - Congleton,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
855730,Avon Drive - Congleton,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
855730,Avon Drive - Congleton,2023-03-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-03-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-03-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-03-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.21
855730,Avon Drive - Congleton,2023-03-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.98
855730,Avon Drive - Congleton,2023-03-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.31
855730,Avon Drive - Congleton,2023-03-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-03-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
855730,Avon Drive - Congleton,2023-03-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
855730,Avon Drive - Congleton,2023-03-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
855730,Avon Drive - Congleton,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
855730,Avon Drive - Congleton,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
855730,Avon Drive - Congleton,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
855730,Avon Drive - Congleton,2023-03-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
855730,Avon Drive - Congleton,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.19
855730,Avon Drive - Congleton,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.02
855730,Avon Drive - Congleton,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.16
855730,Avon Drive - Congleton,2023-03-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
855730,Avon Drive - Congleton,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
855730,Avon Drive - Congleton,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
855730,Avon Drive - Congleton,2023-03-02T18:30:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
855730,Avon Drive - Congleton,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
855730,Avon Drive - Congleton,2023-03-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
855730,Avon Drive - Congleton,2023-03-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-03-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-03-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.53
855730,Avon Drive - Congleton,2023-03-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.49
855730,Avon Drive - Congleton,2023-03-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.47
855730,Avon Drive - Congleton,2023-03-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-03-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
855730,Avon Drive - Congleton,2023-03-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
855730,Avon Drive - Congleton,2023-03-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
855730,Avon Drive - Congleton,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
855730,Avon Drive - Congleton,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
855730,Avon Drive - Congleton,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
855730,Avon Drive - Congleton,2023-03-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
855730,Avon Drive - Congleton,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.94
855730,Avon Drive - Congleton,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.89
855730,Avon Drive - Congleton,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.47
855730,Avon Drive - Congleton,2023-03-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
855730,Avon Drive - Congleton,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
855730,Avon Drive - Congleton,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
855730,Avon Drive - Congleton,2023-03-02T18:20:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
855730,Avon Drive - Congleton,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
855730,Avon Drive - Congleton,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
855730,Avon Drive - Congleton,2023-03-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
855730,Avon Drive - Congleton,2023-03-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-03-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-03-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.81
855730,Avon Drive - Congleton,2023-03-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.45
855730,Avon Drive - Congleton,2023-03-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.48
855730,Avon Drive - Congleton,2023-03-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-03-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
855730,Avon Drive - Congleton,2023-03-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
855730,Avon Drive - Congleton,2023-03-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
855730,Avon Drive - Congleton,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
855730,Avon Drive - Congleton,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.39
855730,Avon Drive - Congleton,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
855730,Avon Drive - Congleton,2023-03-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
855730,Avon Drive - Congleton,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
855730,Avon Drive - Congleton,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.53
855730,Avon Drive - Congleton,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
855730,Avon Drive - Congleton,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.74
855730,Avon Drive - Congleton,2023-03-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
855730,Avon Drive - Congleton,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
855730,Avon Drive - Congleton,2023-03-02T18:10:00.000+00:00,transformer,,Temperature,C,14.4
855730,Avon Drive - Congleton,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
855730,Avon Drive - Congleton,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
855730,Avon Drive - Congleton,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
855730,Avon Drive - Congleton,2023-03-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
855730,Avon Drive - Congleton,2023-03-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-03-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.89
855730,Avon Drive - Congleton,2023-03-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.56
855730,Avon Drive - Congleton,2023-03-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.78
855730,Avon Drive - Congleton,2023-03-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-03-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
855730,Avon Drive - Congleton,2023-03-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
855730,Avon Drive - Congleton,2023-03-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
855730,Avon Drive - Congleton,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
855730,Avon Drive - Congleton,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.24
855730,Avon Drive - Congleton,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
855730,Avon Drive - Congleton,2023-03-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
855730,Avon Drive - Congleton,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
855730,Avon Drive - Congleton,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
855730,Avon Drive - Congleton,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.86
855730,Avon Drive - Congleton,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
855730,Avon Drive - Congleton,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.51
855730,Avon Drive - Congleton,2023-03-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
855730,Avon Drive - Congleton,2023-03-02T18:00:00.000+00:00,transformer,,Temperature,C,14.3
855730,Avon Drive - Congleton,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
855730,Avon Drive - Congleton,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
855730,Avon Drive - Congleton,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
855730,Avon Drive - Congleton,2023-03-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
855730,Avon Drive - Congleton,2023-03-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-03-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.22
855730,Avon Drive - Congleton,2023-03-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.47
855730,Avon Drive - Congleton,2023-03-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.41
855730,Avon Drive - Congleton,2023-03-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
855730,Avon Drive - Congleton,2023-03-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
855730,Avon Drive - Congleton,2023-03-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
855730,Avon Drive - Congleton,2023-03-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
855730,Avon Drive - Congleton,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
855730,Avon Drive - Congleton,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
855730,Avon Drive - Congleton,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
855730,Avon Drive - Congleton,2023-03-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
855730,Avon Drive - Congleton,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.78
855730,Avon Drive - Congleton,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.82
855730,Avon Drive - Congleton,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
855730,Avon Drive - Congleton,2023-03-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
855730,Avon Drive - Congleton,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
855730,Avon Drive - Congleton,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-03-02T17:50:00.000+00:00,transformer,,Temperature,C,14.2
855730,Avon Drive - Congleton,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
855730,Avon Drive - Congleton,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
855730,Avon Drive - Congleton,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
855730,Avon Drive - Congleton,2023-03-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
855730,Avon Drive - Congleton,2023-03-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-03-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-03-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.53
855730,Avon Drive - Congleton,2023-03-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.75
855730,Avon Drive - Congleton,2023-03-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.21
855730,Avon Drive - Congleton,2023-03-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-03-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
855730,Avon Drive - Congleton,2023-03-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
855730,Avon Drive - Congleton,2023-03-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
855730,Avon Drive - Congleton,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
855730,Avon Drive - Congleton,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
855730,Avon Drive - Congleton,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.25
855730,Avon Drive - Congleton,2023-03-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
855730,Avon Drive - Congleton,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
855730,Avon Drive - Congleton,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
855730,Avon Drive - Congleton,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.24
855730,Avon Drive - Congleton,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
855730,Avon Drive - Congleton,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.63
855730,Avon Drive - Congleton,2023-03-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
855730,Avon Drive - Congleton,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
855730,Avon Drive - Congleton,2023-03-02T17:40:00.000+00:00,transformer,,Temperature,C,14.0
855730,Avon Drive - Congleton,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
855730,Avon Drive - Congleton,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
855730,Avon Drive - Congleton,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
855730,Avon Drive - Congleton,2023-03-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
855730,Avon Drive - Congleton,2023-03-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-03-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-03-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.71
855730,Avon Drive - Congleton,2023-03-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.51
855730,Avon Drive - Congleton,2023-03-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.88
855730,Avon Drive - Congleton,2023-03-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
855730,Avon Drive - Congleton,2023-03-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
855730,Avon Drive - Congleton,2023-03-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
855730,Avon Drive - Congleton,2023-03-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
855730,Avon Drive - Congleton,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
855730,Avon Drive - Congleton,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.09
855730,Avon Drive - Congleton,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.24
855730,Avon Drive - Congleton,2023-03-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
855730,Avon Drive - Congleton,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
855730,Avon Drive - Congleton,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
855730,Avon Drive - Congleton,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.89
855730,Avon Drive - Congleton,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
855730,Avon Drive - Congleton,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
855730,Avon Drive - Congleton,2023-03-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
855730,Avon Drive - Congleton,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
855730,Avon Drive - Congleton,2023-03-02T17:30:00.000+00:00,transformer,,Temperature,C,13.7
855730,Avon Drive - Congleton,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
855730,Avon Drive - Congleton,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
855730,Avon Drive - Congleton,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
855730,Avon Drive - Congleton,2023-03-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
855730,Avon Drive - Congleton,2023-03-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.71
855730,Avon Drive - Congleton,2023-03-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.98
855730,Avon Drive - Congleton,2023-03-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.46
855730,Avon Drive - Congleton,2023-03-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-03-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
855730,Avon Drive - Congleton,2023-03-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
855730,Avon Drive - Congleton,2023-03-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
855730,Avon Drive - Congleton,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
855730,Avon Drive - Congleton,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
855730,Avon Drive - Congleton,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
855730,Avon Drive - Congleton,2023-03-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
855730,Avon Drive - Congleton,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
855730,Avon Drive - Congleton,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.67
855730,Avon Drive - Congleton,2023-03-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
855730,Avon Drive - Congleton,2023-03-02T17:20:00.000+00:00,transformer,,Temperature,C,13.6
855730,Avon Drive - Congleton,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
855730,Avon Drive - Congleton,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
855730,Avon Drive - Congleton,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
855730,Avon Drive - Congleton,2023-03-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-03-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-03-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.44
855730,Avon Drive - Congleton,2023-03-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.77
855730,Avon Drive - Congleton,2023-03-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.48
855730,Avon Drive - Congleton,2023-03-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-03-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
855730,Avon Drive - Congleton,2023-03-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
855730,Avon Drive - Congleton,2023-03-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
855730,Avon Drive - Congleton,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
855730,Avon Drive - Congleton,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.86
855730,Avon Drive - Congleton,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
855730,Avon Drive - Congleton,2023-03-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
855730,Avon Drive - Congleton,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.25
855730,Avon Drive - Congleton,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
855730,Avon Drive - Congleton,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
855730,Avon Drive - Congleton,2023-03-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
855730,Avon Drive - Congleton,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-03-02T17:10:00.000+00:00,transformer,,Temperature,C,13.6
855730,Avon Drive - Congleton,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
855730,Avon Drive - Congleton,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
855730,Avon Drive - Congleton,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
855730,Avon Drive - Congleton,2023-03-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-03-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-03-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.75
855730,Avon Drive - Congleton,2023-03-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.71
855730,Avon Drive - Congleton,2023-03-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.82
855730,Avon Drive - Congleton,2023-03-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-03-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
855730,Avon Drive - Congleton,2023-03-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
855730,Avon Drive - Congleton,2023-03-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
855730,Avon Drive - Congleton,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
855730,Avon Drive - Congleton,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
855730,Avon Drive - Congleton,2023-03-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
855730,Avon Drive - Congleton,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
855730,Avon Drive - Congleton,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
855730,Avon Drive - Congleton,2023-03-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
855730,Avon Drive - Congleton,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-03-02T17:00:00.000+00:00,transformer,,Temperature,C,13.4
855730,Avon Drive - Congleton,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
855730,Avon Drive - Congleton,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
855730,Avon Drive - Congleton,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
855730,Avon Drive - Congleton,2023-03-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-03-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-03-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.52
855730,Avon Drive - Congleton,2023-03-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.16
855730,Avon Drive - Congleton,2023-03-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.84
855730,Avon Drive - Congleton,2023-03-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-03-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
855730,Avon Drive - Congleton,2023-03-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
855730,Avon Drive - Congleton,2023-03-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
855730,Avon Drive - Congleton,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
855730,Avon Drive - Congleton,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
855730,Avon Drive - Congleton,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
855730,Avon Drive - Congleton,2023-03-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
