Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
855730,Avon Drive - Congleton,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
855730,Avon Drive - Congleton,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
855730,Avon Drive - Congleton,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
855730,Avon Drive - Congleton,2023-03-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-03-02T16:50:00.000+00:00,transformer,,Temperature,C,13.4
855730,Avon Drive - Congleton,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
855730,Avon Drive - Congleton,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
855730,Avon Drive - Congleton,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
855730,Avon Drive - Congleton,2023-03-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-03-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-03-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-03-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.25
855730,Avon Drive - Congleton,2023-03-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.43
855730,Avon Drive - Congleton,2023-03-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.82
855730,Avon Drive - Congleton,2023-03-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-03-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-03-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
855730,Avon Drive - Congleton,2023-03-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
855730,Avon Drive - Congleton,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
855730,Avon Drive - Congleton,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
855730,Avon Drive - Congleton,2023-03-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
855730,Avon Drive - Congleton,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
855730,Avon Drive - Congleton,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
855730,Avon Drive - Congleton,2023-03-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-03-02T16:40:00.000+00:00,transformer,,Temperature,C,13.5
855730,Avon Drive - Congleton,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
855730,Avon Drive - Congleton,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
855730,Avon Drive - Congleton,2023-03-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-03-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-03-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-03-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.74
855730,Avon Drive - Congleton,2023-03-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.86
855730,Avon Drive - Congleton,2023-03-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.53
855730,Avon Drive - Congleton,2023-03-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
855730,Avon Drive - Congleton,2023-03-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
855730,Avon Drive - Congleton,2023-03-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
855730,Avon Drive - Congleton,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
855730,Avon Drive - Congleton,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
855730,Avon Drive - Congleton,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
855730,Avon Drive - Congleton,2023-03-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
855730,Avon Drive - Congleton,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
855730,Avon Drive - Congleton,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
855730,Avon Drive - Congleton,2023-03-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-03-02T16:30:00.000+00:00,transformer,,Temperature,C,13.4
855730,Avon Drive - Congleton,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
855730,Avon Drive - Congleton,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
855730,Avon Drive - Congleton,2023-03-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-03-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-03-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.93
855730,Avon Drive - Congleton,2023-03-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.49
855730,Avon Drive - Congleton,2023-03-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
855730,Avon Drive - Congleton,2023-03-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-03-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-03-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
855730,Avon Drive - Congleton,2023-03-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
855730,Avon Drive - Congleton,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
855730,Avon Drive - Congleton,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
855730,Avon Drive - Congleton,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
855730,Avon Drive - Congleton,2023-03-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
855730,Avon Drive - Congleton,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
855730,Avon Drive - Congleton,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
855730,Avon Drive - Congleton,2023-03-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-03-02T16:20:00.000+00:00,transformer,,Temperature,C,13.4
855730,Avon Drive - Congleton,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
855730,Avon Drive - Congleton,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
855730,Avon Drive - Congleton,2023-03-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-03-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-03-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.41
855730,Avon Drive - Congleton,2023-03-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.07
855730,Avon Drive - Congleton,2023-03-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.07
855730,Avon Drive - Congleton,2023-03-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-03-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
855730,Avon Drive - Congleton,2023-03-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
855730,Avon Drive - Congleton,2023-03-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
855730,Avon Drive - Congleton,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
855730,Avon Drive - Congleton,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
855730,Avon Drive - Congleton,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-03-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
855730,Avon Drive - Congleton,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
855730,Avon Drive - Congleton,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.07
855730,Avon Drive - Congleton,2023-03-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-03-02T16:10:00.000+00:00,transformer,,Temperature,C,13.9
855730,Avon Drive - Congleton,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
855730,Avon Drive - Congleton,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
855730,Avon Drive - Congleton,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
855730,Avon Drive - Congleton,2023-03-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-03-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
855730,Avon Drive - Congleton,2023-03-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
855730,Avon Drive - Congleton,2023-03-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.44
855730,Avon Drive - Congleton,2023-03-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.4
855730,Avon Drive - Congleton,2023-03-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
855730,Avon Drive - Congleton,2023-03-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-03-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
855730,Avon Drive - Congleton,2023-03-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
855730,Avon Drive - Congleton,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
855730,Avon Drive - Congleton,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
855730,Avon Drive - Congleton,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
855730,Avon Drive - Congleton,2023-03-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
855730,Avon Drive - Congleton,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
855730,Avon Drive - Congleton,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
855730,Avon Drive - Congleton,2023-03-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-03-02T16:00:00.000+00:00,transformer,,Temperature,C,13.9
855730,Avon Drive - Congleton,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
855730,Avon Drive - Congleton,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
855730,Avon Drive - Congleton,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-03-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-03-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-03-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.14
855730,Avon Drive - Congleton,2023-03-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.17
855730,Avon Drive - Congleton,2023-03-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.58
855730,Avon Drive - Congleton,2023-03-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-03-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-03-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
855730,Avon Drive - Congleton,2023-03-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
855730,Avon Drive - Congleton,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
855730,Avon Drive - Congleton,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
855730,Avon Drive - Congleton,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
855730,Avon Drive - Congleton,2023-03-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
855730,Avon Drive - Congleton,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
855730,Avon Drive - Congleton,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
855730,Avon Drive - Congleton,2023-03-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-02T15:50:00.000+00:00,transformer,,Temperature,C,14.1
855730,Avon Drive - Congleton,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
855730,Avon Drive - Congleton,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
855730,Avon Drive - Congleton,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
855730,Avon Drive - Congleton,2023-03-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
855730,Avon Drive - Congleton,2023-03-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-03-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.64
855730,Avon Drive - Congleton,2023-03-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
855730,Avon Drive - Congleton,2023-03-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.91
855730,Avon Drive - Congleton,2023-03-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-03-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-03-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
855730,Avon Drive - Congleton,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
855730,Avon Drive - Congleton,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
855730,Avon Drive - Congleton,2023-03-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
855730,Avon Drive - Congleton,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
855730,Avon Drive - Congleton,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
855730,Avon Drive - Congleton,2023-03-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-03-02T15:40:00.000+00:00,transformer,,Temperature,C,14.3
855730,Avon Drive - Congleton,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
855730,Avon Drive - Congleton,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
855730,Avon Drive - Congleton,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
855730,Avon Drive - Congleton,2023-03-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-03-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-03-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
855730,Avon Drive - Congleton,2023-03-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.72
855730,Avon Drive - Congleton,2023-03-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.11
855730,Avon Drive - Congleton,2023-03-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-03-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-03-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-03-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
855730,Avon Drive - Congleton,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
855730,Avon Drive - Congleton,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
855730,Avon Drive - Congleton,2023-03-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-03-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-03-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
855730,Avon Drive - Congleton,2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
855730,Avon Drive - Congleton,2023-03-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
855730,Avon Drive - Congleton,2023-03-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-03-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-03-02T15:30:00.000+00:00,transformer,,Temperature,C,14.4
855730,Avon Drive - Congleton,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
855730,Avon Drive - Congleton,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
855730,Avon Drive - Congleton,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
855730,Avon Drive - Congleton,2023-03-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-03-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-03-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.67
855730,Avon Drive - Congleton,2023-03-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
855730,Avon Drive - Congleton,2023-03-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.94
855730,Avon Drive - Congleton,2023-03-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-03-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-03-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
855730,Avon Drive - Congleton,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
855730,Avon Drive - Congleton,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
855730,Avon Drive - Congleton,2023-03-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
855730,Avon Drive - Congleton,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
855730,Avon Drive - Congleton,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
855730,Avon Drive - Congleton,2023-03-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-02T15:20:00.000+00:00,transformer,,Temperature,C,14.3
855730,Avon Drive - Congleton,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
855730,Avon Drive - Congleton,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
855730,Avon Drive - Congleton,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
855730,Avon Drive - Congleton,2023-03-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-03-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-03-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
855730,Avon Drive - Congleton,2023-03-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.94
855730,Avon Drive - Congleton,2023-03-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.49
855730,Avon Drive - Congleton,2023-03-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-03-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-03-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
855730,Avon Drive - Congleton,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
855730,Avon Drive - Congleton,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
855730,Avon Drive - Congleton,2023-03-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-03-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-03-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
855730,Avon Drive - Congleton,2023-03-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
855730,Avon Drive - Congleton,2023-03-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-03-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-03-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-02T15:10:00.000+00:00,transformer,,Temperature,C,14.3
855730,Avon Drive - Congleton,2023-03-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
855730,Avon Drive - Congleton,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
855730,Avon Drive - Congleton,2023-03-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
855730,Avon Drive - Congleton,2023-03-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-03-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-03-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.1
855730,Avon Drive - Congleton,2023-03-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
855730,Avon Drive - Congleton,2023-03-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.43
855730,Avon Drive - Congleton,2023-03-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-03-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-03-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
855730,Avon Drive - Congleton,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
855730,Avon Drive - Congleton,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
855730,Avon Drive - Congleton,2023-03-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
855730,Avon Drive - Congleton,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
855730,Avon Drive - Congleton,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
855730,Avon Drive - Congleton,2023-03-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-02T15:00:00.000+00:00,transformer,,Temperature,C,14.1
855730,Avon Drive - Congleton,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
855730,Avon Drive - Congleton,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
855730,Avon Drive - Congleton,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-03-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-03-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-03-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
855730,Avon Drive - Congleton,2023-03-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.41
855730,Avon Drive - Congleton,2023-03-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.48
855730,Avon Drive - Congleton,2023-03-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-03-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-03-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-03-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
855730,Avon Drive - Congleton,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
855730,Avon Drive - Congleton,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
855730,Avon Drive - Congleton,2023-03-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
855730,Avon Drive - Congleton,2023-03-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-03-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
855730,Avon Drive - Congleton,2023-03-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-03-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-03-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-02T14:50:00.000+00:00,transformer,,Temperature,C,14.3
855730,Avon Drive - Congleton,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
855730,Avon Drive - Congleton,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
855730,Avon Drive - Congleton,2023-03-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-03-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-03-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
855730,Avon Drive - Congleton,2023-03-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
855730,Avon Drive - Congleton,2023-03-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.86
855730,Avon Drive - Congleton,2023-03-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-03-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-03-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
855730,Avon Drive - Congleton,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
855730,Avon Drive - Congleton,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
855730,Avon Drive - Congleton,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
855730,Avon Drive - Congleton,2023-03-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
855730,Avon Drive - Congleton,2023-03-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
855730,Avon Drive - Congleton,2023-03-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
855730,Avon Drive - Congleton,2023-03-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-03-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-03-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-03-02T14:40:00.000+00:00,transformer,,Temperature,C,14.7
855730,Avon Drive - Congleton,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
855730,Avon Drive - Congleton,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
855730,Avon Drive - Congleton,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
