Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
855730,Avon Drive - Congleton,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
855730,Avon Drive - Congleton,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
855730,Avon Drive - Congleton,2023-03-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-02T07:50:00.000+00:00,transformer,,Temperature,C,13.9
855730,Avon Drive - Congleton,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
855730,Avon Drive - Congleton,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
855730,Avon Drive - Congleton,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
855730,Avon Drive - Congleton,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
855730,Avon Drive - Congleton,2023-03-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-03-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-03-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.67
855730,Avon Drive - Congleton,2023-03-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.86
855730,Avon Drive - Congleton,2023-03-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
855730,Avon Drive - Congleton,2023-03-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-03-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
855730,Avon Drive - Congleton,2023-03-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
855730,Avon Drive - Congleton,2023-03-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
855730,Avon Drive - Congleton,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
855730,Avon Drive - Congleton,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
855730,Avon Drive - Congleton,2023-03-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
855730,Avon Drive - Congleton,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
855730,Avon Drive - Congleton,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
855730,Avon Drive - Congleton,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
855730,Avon Drive - Congleton,2023-03-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-03-02T07:40:00.000+00:00,transformer,,Temperature,C,13.9
855730,Avon Drive - Congleton,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
855730,Avon Drive - Congleton,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
855730,Avon Drive - Congleton,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
855730,Avon Drive - Congleton,2023-03-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
855730,Avon Drive - Congleton,2023-03-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-03-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-03-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.47
855730,Avon Drive - Congleton,2023-03-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.77
855730,Avon Drive - Congleton,2023-03-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.9
855730,Avon Drive - Congleton,2023-03-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-03-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
855730,Avon Drive - Congleton,2023-03-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-03-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
855730,Avon Drive - Congleton,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
855730,Avon Drive - Congleton,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
855730,Avon Drive - Congleton,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
855730,Avon Drive - Congleton,2023-03-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.75
855730,Avon Drive - Congleton,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
855730,Avon Drive - Congleton,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
855730,Avon Drive - Congleton,2023-03-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
855730,Avon Drive - Congleton,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-03-02T07:30:00.000+00:00,transformer,,Temperature,C,13.9
855730,Avon Drive - Congleton,2023-03-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
855730,Avon Drive - Congleton,2023-03-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
855730,Avon Drive - Congleton,2023-03-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
855730,Avon Drive - Congleton,2023-03-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
855730,Avon Drive - Congleton,2023-03-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-03-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-03-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-03-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.23
855730,Avon Drive - Congleton,2023-03-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.8
855730,Avon Drive - Congleton,2023-03-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.83
855730,Avon Drive - Congleton,2023-03-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-03-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
855730,Avon Drive - Congleton,2023-03-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
855730,Avon Drive - Congleton,2023-03-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
855730,Avon Drive - Congleton,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
855730,Avon Drive - Congleton,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
855730,Avon Drive - Congleton,2023-03-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
855730,Avon Drive - Congleton,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
855730,Avon Drive - Congleton,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
855730,Avon Drive - Congleton,2023-03-02T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-03-02T07:20:00.000+00:00,transformer,,Temperature,C,13.9
855730,Avon Drive - Congleton,2023-03-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
855730,Avon Drive - Congleton,2023-03-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
855730,Avon Drive - Congleton,2023-03-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-03-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
855730,Avon Drive - Congleton,2023-03-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
855730,Avon Drive - Congleton,2023-03-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-03-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
855730,Avon Drive - Congleton,2023-03-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.54
855730,Avon Drive - Congleton,2023-03-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.55
855730,Avon Drive - Congleton,2023-03-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-03-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
855730,Avon Drive - Congleton,2023-03-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
855730,Avon Drive - Congleton,2023-03-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
855730,Avon Drive - Congleton,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
855730,Avon Drive - Congleton,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
855730,Avon Drive - Congleton,2023-03-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
855730,Avon Drive - Congleton,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
855730,Avon Drive - Congleton,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
855730,Avon Drive - Congleton,2023-03-02T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-03-02T07:10:00.000+00:00,transformer,,Temperature,C,13.9
855730,Avon Drive - Congleton,2023-03-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-03-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
855730,Avon Drive - Congleton,2023-03-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
855730,Avon Drive - Congleton,2023-03-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
855730,Avon Drive - Congleton,2023-03-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
855730,Avon Drive - Congleton,2023-03-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-03-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.69
855730,Avon Drive - Congleton,2023-03-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.56
855730,Avon Drive - Congleton,2023-03-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.33
855730,Avon Drive - Congleton,2023-03-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-03-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
855730,Avon Drive - Congleton,2023-03-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
855730,Avon Drive - Congleton,2023-03-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
855730,Avon Drive - Congleton,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
855730,Avon Drive - Congleton,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
855730,Avon Drive - Congleton,2023-03-02T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.54
855730,Avon Drive - Congleton,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
855730,Avon Drive - Congleton,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
855730,Avon Drive - Congleton,2023-03-02T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
855730,Avon Drive - Congleton,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-02T07:00:00.000+00:00,transformer,,Temperature,C,14.0
855730,Avon Drive - Congleton,2023-03-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-03-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
855730,Avon Drive - Congleton,2023-03-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
855730,Avon Drive - Congleton,2023-03-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-03-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
855730,Avon Drive - Congleton,2023-03-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-03-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-03-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.6
855730,Avon Drive - Congleton,2023-03-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
855730,Avon Drive - Congleton,2023-03-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.2
855730,Avon Drive - Congleton,2023-03-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-03-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
855730,Avon Drive - Congleton,2023-03-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
855730,Avon Drive - Congleton,2023-03-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
855730,Avon Drive - Congleton,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
855730,Avon Drive - Congleton,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
855730,Avon Drive - Congleton,2023-03-02T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
855730,Avon Drive - Congleton,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
855730,Avon Drive - Congleton,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
855730,Avon Drive - Congleton,2023-03-02T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-03-02T06:50:00.000+00:00,transformer,,Temperature,C,13.9
855730,Avon Drive - Congleton,2023-03-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
855730,Avon Drive - Congleton,2023-03-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-03-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
855730,Avon Drive - Congleton,2023-03-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
855730,Avon Drive - Congleton,2023-03-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-03-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.14
855730,Avon Drive - Congleton,2023-03-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
855730,Avon Drive - Congleton,2023-03-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.76
855730,Avon Drive - Congleton,2023-03-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-03-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
855730,Avon Drive - Congleton,2023-03-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-03-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
855730,Avon Drive - Congleton,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
855730,Avon Drive - Congleton,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
855730,Avon Drive - Congleton,2023-03-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
855730,Avon Drive - Congleton,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
855730,Avon Drive - Congleton,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
855730,Avon Drive - Congleton,2023-03-02T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-03-02T06:40:00.000+00:00,transformer,,Temperature,C,14.1
855730,Avon Drive - Congleton,2023-03-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
855730,Avon Drive - Congleton,2023-03-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-03-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
855730,Avon Drive - Congleton,2023-03-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-03-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-03-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.94
855730,Avon Drive - Congleton,2023-03-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.06
855730,Avon Drive - Congleton,2023-03-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.94
855730,Avon Drive - Congleton,2023-03-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-03-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-03-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-03-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
855730,Avon Drive - Congleton,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
855730,Avon Drive - Congleton,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
855730,Avon Drive - Congleton,2023-03-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
855730,Avon Drive - Congleton,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
855730,Avon Drive - Congleton,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
855730,Avon Drive - Congleton,2023-03-02T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-03-02T06:30:00.000+00:00,transformer,,Temperature,C,14.1
855730,Avon Drive - Congleton,2023-03-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
855730,Avon Drive - Congleton,2023-03-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-03-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
855730,Avon Drive - Congleton,2023-03-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
855730,Avon Drive - Congleton,2023-03-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-03-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-03-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.85
855730,Avon Drive - Congleton,2023-03-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.73
855730,Avon Drive - Congleton,2023-03-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.3
855730,Avon Drive - Congleton,2023-03-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-03-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-03-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
855730,Avon Drive - Congleton,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
855730,Avon Drive - Congleton,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
855730,Avon Drive - Congleton,2023-03-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
855730,Avon Drive - Congleton,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
855730,Avon Drive - Congleton,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
855730,Avon Drive - Congleton,2023-03-02T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-02T06:20:00.000+00:00,transformer,,Temperature,C,14.0
855730,Avon Drive - Congleton,2023-03-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
855730,Avon Drive - Congleton,2023-03-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-03-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-03-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
855730,Avon Drive - Congleton,2023-03-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-03-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-03-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.09
855730,Avon Drive - Congleton,2023-03-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
855730,Avon Drive - Congleton,2023-03-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.34
855730,Avon Drive - Congleton,2023-03-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-03-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-03-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-03-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
855730,Avon Drive - Congleton,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
855730,Avon Drive - Congleton,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
855730,Avon Drive - Congleton,2023-03-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
855730,Avon Drive - Congleton,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
855730,Avon Drive - Congleton,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
855730,Avon Drive - Congleton,2023-03-02T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
855730,Avon Drive - Congleton,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-02T06:10:00.000+00:00,transformer,,Temperature,C,13.9
855730,Avon Drive - Congleton,2023-03-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
855730,Avon Drive - Congleton,2023-03-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
855730,Avon Drive - Congleton,2023-03-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
855730,Avon Drive - Congleton,2023-03-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
855730,Avon Drive - Congleton,2023-03-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-03-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.06
855730,Avon Drive - Congleton,2023-03-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.48
855730,Avon Drive - Congleton,2023-03-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.07
855730,Avon Drive - Congleton,2023-03-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-03-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
855730,Avon Drive - Congleton,2023-03-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
855730,Avon Drive - Congleton,2023-03-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
855730,Avon Drive - Congleton,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
855730,Avon Drive - Congleton,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
855730,Avon Drive - Congleton,2023-03-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
855730,Avon Drive - Congleton,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.91
855730,Avon Drive - Congleton,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
855730,Avon Drive - Congleton,2023-03-02T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
855730,Avon Drive - Congleton,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-03-02T06:00:00.000+00:00,transformer,,Temperature,C,14.0
855730,Avon Drive - Congleton,2023-03-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-03-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
855730,Avon Drive - Congleton,2023-03-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
855730,Avon Drive - Congleton,2023-03-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-03-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-03-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.59
855730,Avon Drive - Congleton,2023-03-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.23
855730,Avon Drive - Congleton,2023-03-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.92
855730,Avon Drive - Congleton,2023-03-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-03-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-03-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
855730,Avon Drive - Congleton,2023-03-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
855730,Avon Drive - Congleton,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
855730,Avon Drive - Congleton,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
855730,Avon Drive - Congleton,2023-03-02T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
855730,Avon Drive - Congleton,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
855730,Avon Drive - Congleton,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
855730,Avon Drive - Congleton,2023-03-02T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-03-02T05:50:00.000+00:00,transformer,,Temperature,C,14.0
855730,Avon Drive - Congleton,2023-03-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
855730,Avon Drive - Congleton,2023-03-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
855730,Avon Drive - Congleton,2023-03-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
855730,Avon Drive - Congleton,2023-03-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-03-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-03-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.28
855730,Avon Drive - Congleton,2023-03-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.05
855730,Avon Drive - Congleton,2023-03-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.16
855730,Avon Drive - Congleton,2023-03-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-03-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-03-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
855730,Avon Drive - Congleton,2023-03-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
855730,Avon Drive - Congleton,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
855730,Avon Drive - Congleton,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
855730,Avon Drive - Congleton,2023-03-02T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
855730,Avon Drive - Congleton,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
855730,Avon Drive - Congleton,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
855730,Avon Drive - Congleton,2023-03-02T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-03-02T05:40:00.000+00:00,transformer,,Temperature,C,14.0
855730,Avon Drive - Congleton,2023-03-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
855730,Avon Drive - Congleton,2023-03-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
855730,Avon Drive - Congleton,2023-03-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-03-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-03-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-03-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.73
