Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-02T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
855730,Avon Drive - Congleton,2023-03-02T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
855730,Avon Drive - Congleton,2023-03-02T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-02T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-02T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-03-02T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-03-02T03:20:00.000+00:00,transformer,,Temperature,C,14.0
855730,Avon Drive - Congleton,2023-03-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
855730,Avon Drive - Congleton,2023-03-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
855730,Avon Drive - Congleton,2023-03-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
855730,Avon Drive - Congleton,2023-03-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
855730,Avon Drive - Congleton,2023-03-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
855730,Avon Drive - Congleton,2023-03-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
855730,Avon Drive - Congleton,2023-03-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-03-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
855730,Avon Drive - Congleton,2023-03-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
855730,Avon Drive - Congleton,2023-03-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.84
855730,Avon Drive - Congleton,2023-03-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.06
855730,Avon Drive - Congleton,2023-03-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-03-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-03-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-03-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-02T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-02T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-02T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-02T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
855730,Avon Drive - Congleton,2023-03-02T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
855730,Avon Drive - Congleton,2023-03-02T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
855730,Avon Drive - Congleton,2023-03-02T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-03-02T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-03-02T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-03-02T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-03-02T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-02T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-02T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-02T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-03-02T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
855730,Avon Drive - Congleton,2023-03-02T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
855730,Avon Drive - Congleton,2023-03-02T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-03-02T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-02T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-03-02T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-03-02T03:10:00.000+00:00,transformer,,Temperature,C,13.8
855730,Avon Drive - Congleton,2023-03-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
855730,Avon Drive - Congleton,2023-03-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
855730,Avon Drive - Congleton,2023-03-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
855730,Avon Drive - Congleton,2023-03-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
855730,Avon Drive - Congleton,2023-03-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
855730,Avon Drive - Congleton,2023-03-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
855730,Avon Drive - Congleton,2023-03-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-03-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-03-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.14
855730,Avon Drive - Congleton,2023-03-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.46
855730,Avon Drive - Congleton,2023-03-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.44
855730,Avon Drive - Congleton,2023-03-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-03-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-03-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-03-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-02T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-02T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-02T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-02T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
855730,Avon Drive - Congleton,2023-03-02T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
855730,Avon Drive - Congleton,2023-03-02T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
855730,Avon Drive - Congleton,2023-03-02T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-03-02T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-03-02T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-03-02T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-03-02T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-02T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-02T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-02T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
855730,Avon Drive - Congleton,2023-03-02T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
855730,Avon Drive - Congleton,2023-03-02T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
855730,Avon Drive - Congleton,2023-03-02T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-03-02T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-03-02T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-03-02T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-03-02T03:00:00.000+00:00,transformer,,Temperature,C,14.1
855730,Avon Drive - Congleton,2023-03-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
855730,Avon Drive - Congleton,2023-03-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
855730,Avon Drive - Congleton,2023-03-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
855730,Avon Drive - Congleton,2023-03-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
855730,Avon Drive - Congleton,2023-03-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
855730,Avon Drive - Congleton,2023-03-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
855730,Avon Drive - Congleton,2023-03-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-03-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-03-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.03
855730,Avon Drive - Congleton,2023-03-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.48
855730,Avon Drive - Congleton,2023-03-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.42
855730,Avon Drive - Congleton,2023-03-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-03-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-03-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-03-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-02T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-02T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-02T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-02T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
855730,Avon Drive - Congleton,2023-03-02T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
855730,Avon Drive - Congleton,2023-03-02T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
855730,Avon Drive - Congleton,2023-03-02T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-03-02T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-03-02T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-03-02T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-03-02T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-03-02T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-02T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-02T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
855730,Avon Drive - Congleton,2023-03-02T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
855730,Avon Drive - Congleton,2023-03-02T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
855730,Avon Drive - Congleton,2023-03-02T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-02T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-03-02T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-03-02T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-03-02T02:50:00.000+00:00,transformer,,Temperature,C,14.3
855730,Avon Drive - Congleton,2023-03-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
855730,Avon Drive - Congleton,2023-03-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
855730,Avon Drive - Congleton,2023-03-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-03-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
855730,Avon Drive - Congleton,2023-03-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
855730,Avon Drive - Congleton,2023-03-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
855730,Avon Drive - Congleton,2023-03-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-03-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-03-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
855730,Avon Drive - Congleton,2023-03-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
855730,Avon Drive - Congleton,2023-03-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.36
855730,Avon Drive - Congleton,2023-03-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-03-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-03-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-02T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-03-02T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-02T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-02T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
855730,Avon Drive - Congleton,2023-03-02T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
855730,Avon Drive - Congleton,2023-03-02T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
855730,Avon Drive - Congleton,2023-03-02T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-03-02T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-03-02T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-03-02T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-03-02T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-03-02T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-02T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-02T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
855730,Avon Drive - Congleton,2023-03-02T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
855730,Avon Drive - Congleton,2023-03-02T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
855730,Avon Drive - Congleton,2023-03-02T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-03-02T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-03-02T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-03-02T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-03-02T02:40:00.000+00:00,transformer,,Temperature,C,14.3
855730,Avon Drive - Congleton,2023-03-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-03-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
855730,Avon Drive - Congleton,2023-03-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-03-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
855730,Avon Drive - Congleton,2023-03-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-03-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
855730,Avon Drive - Congleton,2023-03-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-03-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-03-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.46
855730,Avon Drive - Congleton,2023-03-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
855730,Avon Drive - Congleton,2023-03-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.37
855730,Avon Drive - Congleton,2023-03-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-03-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
855730,Avon Drive - Congleton,2023-03-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-02T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-03-02T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-02T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-02T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
855730,Avon Drive - Congleton,2023-03-02T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
855730,Avon Drive - Congleton,2023-03-02T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
855730,Avon Drive - Congleton,2023-03-02T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-03-02T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-03-02T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-03-02T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-03-02T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-02T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-02T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-02T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
855730,Avon Drive - Congleton,2023-03-02T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
855730,Avon Drive - Congleton,2023-03-02T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
855730,Avon Drive - Congleton,2023-03-02T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-03-02T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-03-02T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-03-02T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-03-02T02:30:00.000+00:00,transformer,,Temperature,C,14.2
855730,Avon Drive - Congleton,2023-03-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
855730,Avon Drive - Congleton,2023-03-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
855730,Avon Drive - Congleton,2023-03-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-03-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
855730,Avon Drive - Congleton,2023-03-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-03-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-03-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.93
855730,Avon Drive - Congleton,2023-03-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.34
855730,Avon Drive - Congleton,2023-03-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.71
855730,Avon Drive - Congleton,2023-03-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-03-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
855730,Avon Drive - Congleton,2023-03-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-03-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-02T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-02T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-02T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-02T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
855730,Avon Drive - Congleton,2023-03-02T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
855730,Avon Drive - Congleton,2023-03-02T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
855730,Avon Drive - Congleton,2023-03-02T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-03-02T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-03-02T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-03-02T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-03-02T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-02T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-02T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-03-02T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
855730,Avon Drive - Congleton,2023-03-02T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
855730,Avon Drive - Congleton,2023-03-02T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
855730,Avon Drive - Congleton,2023-03-02T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-03-02T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
855730,Avon Drive - Congleton,2023-03-02T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-03-02T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-03-02T02:20:00.000+00:00,transformer,,Temperature,C,14.2
855730,Avon Drive - Congleton,2023-03-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
855730,Avon Drive - Congleton,2023-03-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
855730,Avon Drive - Congleton,2023-03-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
855730,Avon Drive - Congleton,2023-03-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-03-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
855730,Avon Drive - Congleton,2023-03-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-03-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
855730,Avon Drive - Congleton,2023-03-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.04
855730,Avon Drive - Congleton,2023-03-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
855730,Avon Drive - Congleton,2023-03-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.74
855730,Avon Drive - Congleton,2023-03-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-03-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
855730,Avon Drive - Congleton,2023-03-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-02T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-03-02T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-02T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-02T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
855730,Avon Drive - Congleton,2023-03-02T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
855730,Avon Drive - Congleton,2023-03-02T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
855730,Avon Drive - Congleton,2023-03-02T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-03-02T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-03-02T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-03-02T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-03-02T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-02T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-02T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-03-02T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
855730,Avon Drive - Congleton,2023-03-02T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
855730,Avon Drive - Congleton,2023-03-02T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
855730,Avon Drive - Congleton,2023-03-02T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-03-02T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-03-02T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-03-02T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-03-02T02:10:00.000+00:00,transformer,,Temperature,C,14.2
855730,Avon Drive - Congleton,2023-03-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
855730,Avon Drive - Congleton,2023-03-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
855730,Avon Drive - Congleton,2023-03-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
855730,Avon Drive - Congleton,2023-03-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-03-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
855730,Avon Drive - Congleton,2023-03-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-03-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
855730,Avon Drive - Congleton,2023-03-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.4
855730,Avon Drive - Congleton,2023-03-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.29
855730,Avon Drive - Congleton,2023-03-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.33
855730,Avon Drive - Congleton,2023-03-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-03-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
855730,Avon Drive - Congleton,2023-03-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-02T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-03-02T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-03-02T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-02T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
855730,Avon Drive - Congleton,2023-03-02T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
855730,Avon Drive - Congleton,2023-03-02T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
855730,Avon Drive - Congleton,2023-03-02T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-03-02T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-03-02T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-03-02T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-03-02T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-02T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-02T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-03-02T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
855730,Avon Drive - Congleton,2023-03-02T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
855730,Avon Drive - Congleton,2023-03-02T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
855730,Avon Drive - Congleton,2023-03-02T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-03-02T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-03-02T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-03-02T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-03-02T02:00:00.000+00:00,transformer,,Temperature,C,14.1
855730,Avon Drive - Congleton,2023-03-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
855730,Avon Drive - Congleton,2023-03-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
855730,Avon Drive - Congleton,2023-03-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-03-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
855730,Avon Drive - Congleton,2023-03-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-03-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
855730,Avon Drive - Congleton,2023-03-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
855730,Avon Drive - Congleton,2023-03-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
855730,Avon Drive - Congleton,2023-03-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.78
855730,Avon Drive - Congleton,2023-03-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
855730,Avon Drive - Congleton,2023-03-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.82
855730,Avon Drive - Congleton,2023-03-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-03-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
855730,Avon Drive - Congleton,2023-03-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-03-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-02T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-02T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-02T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-02T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
855730,Avon Drive - Congleton,2023-03-02T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
855730,Avon Drive - Congleton,2023-03-02T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
855730,Avon Drive - Congleton,2023-03-02T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-03-02T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-03-02T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-03-02T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-03-02T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-02T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-02T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-03-02T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
855730,Avon Drive - Congleton,2023-03-02T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
855730,Avon Drive - Congleton,2023-03-02T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
855730,Avon Drive - Congleton,2023-03-02T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-03-02T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-03-02T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-03-02T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-03-02T01:50:00.000+00:00,transformer,,Temperature,C,14.0
855730,Avon Drive - Congleton,2023-03-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
855730,Avon Drive - Congleton,2023-03-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
855730,Avon Drive - Congleton,2023-03-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
855730,Avon Drive - Congleton,2023-03-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
855730,Avon Drive - Congleton,2023-03-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
855730,Avon Drive - Congleton,2023-03-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
855730,Avon Drive - Congleton,2023-03-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.3
855730,Avon Drive - Congleton,2023-03-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-03-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.82
855730,Avon Drive - Congleton,2023-03-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-03-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
855730,Avon Drive - Congleton,2023-03-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-03-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-03-02T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-02T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-02T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-02T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
855730,Avon Drive - Congleton,2023-03-02T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
855730,Avon Drive - Congleton,2023-03-02T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
855730,Avon Drive - Congleton,2023-03-02T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-03-02T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-03-02T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-03-02T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-03-02T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-02T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-03-02T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-03-02T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
855730,Avon Drive - Congleton,2023-03-02T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
855730,Avon Drive - Congleton,2023-03-02T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
855730,Avon Drive - Congleton,2023-03-02T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-03-02T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-03-02T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-03-02T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-03-02T01:40:00.000+00:00,transformer,,Temperature,C,14.0
855730,Avon Drive - Congleton,2023-03-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-03-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
855730,Avon Drive - Congleton,2023-03-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
855730,Avon Drive - Congleton,2023-03-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
855730,Avon Drive - Congleton,2023-03-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-03-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
855730,Avon Drive - Congleton,2023-03-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.02
855730,Avon Drive - Congleton,2023-03-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.99
855730,Avon Drive - Congleton,2023-03-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.21
855730,Avon Drive - Congleton,2023-03-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-03-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
855730,Avon Drive - Congleton,2023-03-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-03-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-02T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-03-02T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-02T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-02T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
855730,Avon Drive - Congleton,2023-03-02T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
855730,Avon Drive - Congleton,2023-03-02T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
855730,Avon Drive - Congleton,2023-03-02T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-03-02T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-03-02T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-03-02T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-03-02T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-02T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-02T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-02T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
855730,Avon Drive - Congleton,2023-03-02T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
855730,Avon Drive - Congleton,2023-03-02T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
855730,Avon Drive - Congleton,2023-03-02T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-03-02T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-03-02T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-03-02T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-03-02T01:30:00.000+00:00,transformer,,Temperature,C,13.9
855730,Avon Drive - Congleton,2023-03-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-03-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
855730,Avon Drive - Congleton,2023-03-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
855730,Avon Drive - Congleton,2023-03-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-03-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
855730,Avon Drive - Congleton,2023-03-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-03-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-03-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.59
855730,Avon Drive - Congleton,2023-03-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.5
855730,Avon Drive - Congleton,2023-03-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.99
855730,Avon Drive - Congleton,2023-03-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-03-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
855730,Avon Drive - Congleton,2023-03-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-03-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-02T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-02T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-02T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-02T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
855730,Avon Drive - Congleton,2023-03-02T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
855730,Avon Drive - Congleton,2023-03-02T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
855730,Avon Drive - Congleton,2023-03-02T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-03-02T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-03-02T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-03-02T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-03-02T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-02T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-02T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-02T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
855730,Avon Drive - Congleton,2023-03-02T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
855730,Avon Drive - Congleton,2023-03-02T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
855730,Avon Drive - Congleton,2023-03-02T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-03-02T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-03-02T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-03-02T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-03-02T01:20:00.000+00:00,transformer,,Temperature,C,13.7
855730,Avon Drive - Congleton,2023-03-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-03-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
855730,Avon Drive - Congleton,2023-03-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-03-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
855730,Avon Drive - Congleton,2023-03-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-03-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
855730,Avon Drive - Congleton,2023-03-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
855730,Avon Drive - Congleton,2023-03-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-03-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.38
855730,Avon Drive - Congleton,2023-03-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.57
855730,Avon Drive - Congleton,2023-03-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.1
855730,Avon Drive - Congleton,2023-03-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-03-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
855730,Avon Drive - Congleton,2023-03-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-03-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-02T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-02T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-02T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-02T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
855730,Avon Drive - Congleton,2023-03-02T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
855730,Avon Drive - Congleton,2023-03-02T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
855730,Avon Drive - Congleton,2023-03-02T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-03-02T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-03-02T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-03-02T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-03-02T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-02T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-02T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-02T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
855730,Avon Drive - Congleton,2023-03-02T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
855730,Avon Drive - Congleton,2023-03-02T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
855730,Avon Drive - Congleton,2023-03-02T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-03-02T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-03-02T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-03-02T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-03-02T01:10:00.000+00:00,transformer,,Temperature,C,13.6
855730,Avon Drive - Congleton,2023-03-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
855730,Avon Drive - Congleton,2023-03-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
855730,Avon Drive - Congleton,2023-03-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-03-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
855730,Avon Drive - Congleton,2023-03-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-03-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
855730,Avon Drive - Congleton,2023-03-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
855730,Avon Drive - Congleton,2023-03-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-03-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.35
855730,Avon Drive - Congleton,2023-03-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.42
855730,Avon Drive - Congleton,2023-03-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.92
855730,Avon Drive - Congleton,2023-03-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
