Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
855730,Avon Drive - Congleton,2023-03-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-02T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-02T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-03-02T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-02T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
855730,Avon Drive - Congleton,2023-03-02T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
855730,Avon Drive - Congleton,2023-03-02T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
855730,Avon Drive - Congleton,2023-03-02T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-03-02T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-03-02T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-03-02T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-03-02T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-02T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-02T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-03-02T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
855730,Avon Drive - Congleton,2023-03-02T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
855730,Avon Drive - Congleton,2023-03-02T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
855730,Avon Drive - Congleton,2023-03-02T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-03-02T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-03-02T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-03-02T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-03-02T01:00:00.000+00:00,transformer,,Temperature,C,13.5
855730,Avon Drive - Congleton,2023-03-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-03-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
855730,Avon Drive - Congleton,2023-03-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
855730,Avon Drive - Congleton,2023-03-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-03-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
855730,Avon Drive - Congleton,2023-03-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-03-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-03-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.58
855730,Avon Drive - Congleton,2023-03-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
855730,Avon Drive - Congleton,2023-03-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-03-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-03-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
855730,Avon Drive - Congleton,2023-03-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-03-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-02T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-02T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-02T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-02T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
855730,Avon Drive - Congleton,2023-03-02T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
855730,Avon Drive - Congleton,2023-03-02T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
855730,Avon Drive - Congleton,2023-03-02T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-03-02T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-03-02T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-03-02T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-03-02T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-02T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-02T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-02T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
855730,Avon Drive - Congleton,2023-03-02T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
855730,Avon Drive - Congleton,2023-03-02T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
855730,Avon Drive - Congleton,2023-03-02T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-02T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-03-02T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-03-02T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-03-02T00:50:00.000+00:00,transformer,,Temperature,C,13.3
855730,Avon Drive - Congleton,2023-03-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
855730,Avon Drive - Congleton,2023-03-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
855730,Avon Drive - Congleton,2023-03-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-03-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-03-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-03-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
855730,Avon Drive - Congleton,2023-03-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-03-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
855730,Avon Drive - Congleton,2023-03-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.04
855730,Avon Drive - Congleton,2023-03-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
855730,Avon Drive - Congleton,2023-03-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.14
855730,Avon Drive - Congleton,2023-03-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-03-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
855730,Avon Drive - Congleton,2023-03-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-03-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-03-02T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-02T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-02T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
855730,Avon Drive - Congleton,2023-03-02T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
855730,Avon Drive - Congleton,2023-03-02T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
855730,Avon Drive - Congleton,2023-03-02T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-03-02T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-03-02T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-03-02T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-03-02T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-02T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-02T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-02T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
855730,Avon Drive - Congleton,2023-03-02T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
855730,Avon Drive - Congleton,2023-03-02T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
855730,Avon Drive - Congleton,2023-03-02T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-03-02T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-03-02T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-03-02T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-03-02T00:40:00.000+00:00,transformer,,Temperature,C,13.3
855730,Avon Drive - Congleton,2023-03-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-03-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
855730,Avon Drive - Congleton,2023-03-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-03-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-03-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
855730,Avon Drive - Congleton,2023-03-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-03-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-03-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-03-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.14
855730,Avon Drive - Congleton,2023-03-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.81
855730,Avon Drive - Congleton,2023-03-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.06
855730,Avon Drive - Congleton,2023-03-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-03-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-03-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-03-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-03-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
855730,Avon Drive - Congleton,2023-03-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
855730,Avon Drive - Congleton,2023-03-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
855730,Avon Drive - Congleton,2023-03-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-03-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-03-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-03-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-03-02T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-02T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-02T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-03-02T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
855730,Avon Drive - Congleton,2023-03-02T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
855730,Avon Drive - Congleton,2023-03-02T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
855730,Avon Drive - Congleton,2023-03-02T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-03-02T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-03-02T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-03-02T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-03-02T00:30:00.000+00:00,transformer,,Temperature,C,13.6
855730,Avon Drive - Congleton,2023-03-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-03-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
855730,Avon Drive - Congleton,2023-03-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
855730,Avon Drive - Congleton,2023-03-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-03-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
855730,Avon Drive - Congleton,2023-03-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-03-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-03-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-03-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.04
855730,Avon Drive - Congleton,2023-03-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
855730,Avon Drive - Congleton,2023-03-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.48
855730,Avon Drive - Congleton,2023-03-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-03-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-03-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-03-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-03-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
855730,Avon Drive - Congleton,2023-03-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
855730,Avon Drive - Congleton,2023-03-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
855730,Avon Drive - Congleton,2023-03-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-03-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-03-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-03-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-03-02T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-02T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-02T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-03-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
855730,Avon Drive - Congleton,2023-03-02T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
855730,Avon Drive - Congleton,2023-03-02T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
855730,Avon Drive - Congleton,2023-03-02T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-03-02T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-03-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-03-02T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-03-02T00:20:00.000+00:00,transformer,,Temperature,C,13.6
855730,Avon Drive - Congleton,2023-03-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-03-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
855730,Avon Drive - Congleton,2023-03-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
855730,Avon Drive - Congleton,2023-03-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
855730,Avon Drive - Congleton,2023-03-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
855730,Avon Drive - Congleton,2023-03-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-03-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
855730,Avon Drive - Congleton,2023-03-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.15
855730,Avon Drive - Congleton,2023-03-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.35
855730,Avon Drive - Congleton,2023-03-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-03-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-03-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-03-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-03-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
855730,Avon Drive - Congleton,2023-03-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
855730,Avon Drive - Congleton,2023-03-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
855730,Avon Drive - Congleton,2023-03-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-03-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-03-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-03-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
855730,Avon Drive - Congleton,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
855730,Avon Drive - Congleton,2023-03-02T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-03-02T00:10:00.000+00:00,transformer,,Temperature,C,13.8
855730,Avon Drive - Congleton,2023-03-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
855730,Avon Drive - Congleton,2023-03-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
855730,Avon Drive - Congleton,2023-03-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
855730,Avon Drive - Congleton,2023-03-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
855730,Avon Drive - Congleton,2023-03-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-03-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.57
855730,Avon Drive - Congleton,2023-03-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.09
855730,Avon Drive - Congleton,2023-03-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.09
855730,Avon Drive - Congleton,2023-03-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-03-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-03-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-03-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
855730,Avon Drive - Congleton,2023-03-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
855730,Avon Drive - Congleton,2023-03-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
855730,Avon Drive - Congleton,2023-03-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-03-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-03-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-03-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-03-02T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-02T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-02T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-02T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
855730,Avon Drive - Congleton,2023-03-02T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
855730,Avon Drive - Congleton,2023-03-02T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
855730,Avon Drive - Congleton,2023-03-02T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-03-02T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-03-02T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-02T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-03-02T00:00:00.000+00:00,transformer,,Temperature,C,14.0
855730,Avon Drive - Congleton,2023-03-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
855730,Avon Drive - Congleton,2023-03-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-03-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
855730,Avon Drive - Congleton,2023-03-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
855730,Avon Drive - Congleton,2023-03-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-03-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.35
855730,Avon Drive - Congleton,2023-03-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.04
855730,Avon Drive - Congleton,2023-03-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.22
855730,Avon Drive - Congleton,2023-03-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-03-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-03-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-03-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-03T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-03T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-03T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-03T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
855730,Avon Drive - Congleton,2023-03-03T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
855730,Avon Drive - Congleton,2023-03-03T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
855730,Avon Drive - Congleton,2023-03-03T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-03-03T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-03-03T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-03T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-03-03T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-03-03T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-03T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-03-03T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
855730,Avon Drive - Congleton,2023-03-03T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
855730,Avon Drive - Congleton,2023-03-03T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
855730,Avon Drive - Congleton,2023-03-03T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-03-03T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-03-03T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-03-03T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-03-03T23:50:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-03-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
855730,Avon Drive - Congleton,2023-03-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-03-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
855730,Avon Drive - Congleton,2023-03-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
855730,Avon Drive - Congleton,2023-03-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
855730,Avon Drive - Congleton,2023-03-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
855730,Avon Drive - Congleton,2023-03-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.47
855730,Avon Drive - Congleton,2023-03-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.08
855730,Avon Drive - Congleton,2023-03-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.46
855730,Avon Drive - Congleton,2023-03-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-03-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-03-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
855730,Avon Drive - Congleton,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
855730,Avon Drive - Congleton,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
855730,Avon Drive - Congleton,2023-03-03T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
855730,Avon Drive - Congleton,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
855730,Avon Drive - Congleton,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
855730,Avon Drive - Congleton,2023-03-03T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-03-03T23:40:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-03-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
855730,Avon Drive - Congleton,2023-03-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
855730,Avon Drive - Congleton,2023-03-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
855730,Avon Drive - Congleton,2023-03-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-03-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
855730,Avon Drive - Congleton,2023-03-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
855730,Avon Drive - Congleton,2023-03-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
855730,Avon Drive - Congleton,2023-03-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.42
855730,Avon Drive - Congleton,2023-03-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.02
855730,Avon Drive - Congleton,2023-03-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-03-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-03-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-03-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
855730,Avon Drive - Congleton,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
855730,Avon Drive - Congleton,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
855730,Avon Drive - Congleton,2023-03-03T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-03T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
855730,Avon Drive - Congleton,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
855730,Avon Drive - Congleton,2023-03-03T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
855730,Avon Drive - Congleton,2023-03-03T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-03T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-03-03T23:30:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-03-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
855730,Avon Drive - Congleton,2023-03-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
855730,Avon Drive - Congleton,2023-03-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
855730,Avon Drive - Congleton,2023-03-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
855730,Avon Drive - Congleton,2023-03-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-03-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.75
855730,Avon Drive - Congleton,2023-03-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
855730,Avon Drive - Congleton,2023-03-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.4
855730,Avon Drive - Congleton,2023-03-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-03-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-03-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-03-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-03T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-03T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-03T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-03T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
855730,Avon Drive - Congleton,2023-03-03T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
855730,Avon Drive - Congleton,2023-03-03T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
855730,Avon Drive - Congleton,2023-03-03T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-03-03T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-03-03T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-03-03T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-03-03T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-03T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-03T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-03-03T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
855730,Avon Drive - Congleton,2023-03-03T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
855730,Avon Drive - Congleton,2023-03-03T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
855730,Avon Drive - Congleton,2023-03-03T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-03-03T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-03T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-03-03T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-03-03T23:20:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-03-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
855730,Avon Drive - Congleton,2023-03-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-03-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
855730,Avon Drive - Congleton,2023-03-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
855730,Avon Drive - Congleton,2023-03-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-03-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
855730,Avon Drive - Congleton,2023-03-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.65
855730,Avon Drive - Congleton,2023-03-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.02
855730,Avon Drive - Congleton,2023-03-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.43
855730,Avon Drive - Congleton,2023-03-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-03-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
855730,Avon Drive - Congleton,2023-03-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
855730,Avon Drive - Congleton,2023-03-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-03-03T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-03-03T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-03T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-03T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
855730,Avon Drive - Congleton,2023-03-03T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
855730,Avon Drive - Congleton,2023-03-03T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
855730,Avon Drive - Congleton,2023-03-03T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-03-03T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-03-03T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-03-03T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-03T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-03T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-03T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-03-03T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
855730,Avon Drive - Congleton,2023-03-03T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
855730,Avon Drive - Congleton,2023-03-03T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
855730,Avon Drive - Congleton,2023-03-03T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-03-03T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-03-03T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-03-03T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-03-03T23:10:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-03-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
855730,Avon Drive - Congleton,2023-03-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-03-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
855730,Avon Drive - Congleton,2023-03-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-03-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
855730,Avon Drive - Congleton,2023-03-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-03-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-03-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
855730,Avon Drive - Congleton,2023-03-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.86
855730,Avon Drive - Congleton,2023-03-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
855730,Avon Drive - Congleton,2023-03-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
855730,Avon Drive - Congleton,2023-03-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-03-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-03-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
855730,Avon Drive - Congleton,2023-03-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-03-03T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-03T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-03-03T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
855730,Avon Drive - Congleton,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
855730,Avon Drive - Congleton,2023-03-03T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-03-03T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-03T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-03-03T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-03-03T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-03T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-03T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-03-03T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
855730,Avon Drive - Congleton,2023-03-03T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
855730,Avon Drive - Congleton,2023-03-03T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
855730,Avon Drive - Congleton,2023-03-03T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-03-03T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-03-03T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-03-03T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-03T23:00:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-03-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
855730,Avon Drive - Congleton,2023-03-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
855730,Avon Drive - Congleton,2023-03-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-03-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
855730,Avon Drive - Congleton,2023-03-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
855730,Avon Drive - Congleton,2023-03-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.8
855730,Avon Drive - Congleton,2023-03-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.71
855730,Avon Drive - Congleton,2023-03-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.31
855730,Avon Drive - Congleton,2023-03-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-03-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-03-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
855730,Avon Drive - Congleton,2023-03-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
855730,Avon Drive - Congleton,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
855730,Avon Drive - Congleton,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
855730,Avon Drive - Congleton,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
855730,Avon Drive - Congleton,2023-03-03T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-03-03T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-03T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-03T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-03T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
855730,Avon Drive - Congleton,2023-03-03T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
855730,Avon Drive - Congleton,2023-03-03T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
855730,Avon Drive - Congleton,2023-03-03T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
