Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
855730,Avon Drive - Congleton,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
855730,Avon Drive - Congleton,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
855730,Avon Drive - Congleton,2023-03-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
855730,Avon Drive - Congleton,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
855730,Avon Drive - Congleton,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
855730,Avon Drive - Congleton,2023-03-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
855730,Avon Drive - Congleton,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-03-03T20:30:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
855730,Avon Drive - Congleton,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
855730,Avon Drive - Congleton,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
855730,Avon Drive - Congleton,2023-03-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
855730,Avon Drive - Congleton,2023-03-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-03-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.51
855730,Avon Drive - Congleton,2023-03-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.94
855730,Avon Drive - Congleton,2023-03-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.01
855730,Avon Drive - Congleton,2023-03-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-03-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
855730,Avon Drive - Congleton,2023-03-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
855730,Avon Drive - Congleton,2023-03-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
855730,Avon Drive - Congleton,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
855730,Avon Drive - Congleton,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
855730,Avon Drive - Congleton,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
855730,Avon Drive - Congleton,2023-03-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
855730,Avon Drive - Congleton,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
855730,Avon Drive - Congleton,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
855730,Avon Drive - Congleton,2023-03-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
855730,Avon Drive - Congleton,2023-03-03T20:20:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
855730,Avon Drive - Congleton,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
855730,Avon Drive - Congleton,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
855730,Avon Drive - Congleton,2023-03-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
855730,Avon Drive - Congleton,2023-03-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
855730,Avon Drive - Congleton,2023-03-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.08
855730,Avon Drive - Congleton,2023-03-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.28
855730,Avon Drive - Congleton,2023-03-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.31
855730,Avon Drive - Congleton,2023-03-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-03-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
855730,Avon Drive - Congleton,2023-03-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
855730,Avon Drive - Congleton,2023-03-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
855730,Avon Drive - Congleton,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
855730,Avon Drive - Congleton,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
855730,Avon Drive - Congleton,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
855730,Avon Drive - Congleton,2023-03-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
855730,Avon Drive - Congleton,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
855730,Avon Drive - Congleton,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
855730,Avon Drive - Congleton,2023-03-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-03-03T20:10:00.000+00:00,transformer,,Temperature,C,16.7
855730,Avon Drive - Congleton,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
855730,Avon Drive - Congleton,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
855730,Avon Drive - Congleton,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
855730,Avon Drive - Congleton,2023-03-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-03-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
855730,Avon Drive - Congleton,2023-03-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.3
855730,Avon Drive - Congleton,2023-03-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.82
855730,Avon Drive - Congleton,2023-03-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.84
855730,Avon Drive - Congleton,2023-03-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-03-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
855730,Avon Drive - Congleton,2023-03-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
855730,Avon Drive - Congleton,2023-03-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
855730,Avon Drive - Congleton,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
855730,Avon Drive - Congleton,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.85
855730,Avon Drive - Congleton,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
855730,Avon Drive - Congleton,2023-03-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
855730,Avon Drive - Congleton,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
855730,Avon Drive - Congleton,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
855730,Avon Drive - Congleton,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
855730,Avon Drive - Congleton,2023-03-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
855730,Avon Drive - Congleton,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
855730,Avon Drive - Congleton,2023-03-03T20:00:00.000+00:00,transformer,,Temperature,C,16.7
855730,Avon Drive - Congleton,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
855730,Avon Drive - Congleton,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
855730,Avon Drive - Congleton,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
855730,Avon Drive - Congleton,2023-03-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-03-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
855730,Avon Drive - Congleton,2023-03-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.62
855730,Avon Drive - Congleton,2023-03-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.32
855730,Avon Drive - Congleton,2023-03-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.84
855730,Avon Drive - Congleton,2023-03-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-03-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
855730,Avon Drive - Congleton,2023-03-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
855730,Avon Drive - Congleton,2023-03-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
855730,Avon Drive - Congleton,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
855730,Avon Drive - Congleton,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
855730,Avon Drive - Congleton,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
855730,Avon Drive - Congleton,2023-03-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
855730,Avon Drive - Congleton,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
855730,Avon Drive - Congleton,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
855730,Avon Drive - Congleton,2023-03-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
855730,Avon Drive - Congleton,2023-03-03T19:50:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
855730,Avon Drive - Congleton,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
855730,Avon Drive - Congleton,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
855730,Avon Drive - Congleton,2023-03-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-03-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-03-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.96
855730,Avon Drive - Congleton,2023-03-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.13
855730,Avon Drive - Congleton,2023-03-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.57
855730,Avon Drive - Congleton,2023-03-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-03-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
855730,Avon Drive - Congleton,2023-03-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
855730,Avon Drive - Congleton,2023-03-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
855730,Avon Drive - Congleton,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
855730,Avon Drive - Congleton,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
855730,Avon Drive - Congleton,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
855730,Avon Drive - Congleton,2023-03-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
855730,Avon Drive - Congleton,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
855730,Avon Drive - Congleton,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
855730,Avon Drive - Congleton,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
855730,Avon Drive - Congleton,2023-03-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-03-03T19:40:00.000+00:00,transformer,,Temperature,C,16.5
855730,Avon Drive - Congleton,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
855730,Avon Drive - Congleton,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
855730,Avon Drive - Congleton,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-03-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-03-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
855730,Avon Drive - Congleton,2023-03-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.16
855730,Avon Drive - Congleton,2023-03-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.74
855730,Avon Drive - Congleton,2023-03-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.79
855730,Avon Drive - Congleton,2023-03-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-03-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
855730,Avon Drive - Congleton,2023-03-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
855730,Avon Drive - Congleton,2023-03-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
855730,Avon Drive - Congleton,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
855730,Avon Drive - Congleton,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
855730,Avon Drive - Congleton,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
855730,Avon Drive - Congleton,2023-03-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
855730,Avon Drive - Congleton,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
855730,Avon Drive - Congleton,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
855730,Avon Drive - Congleton,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
855730,Avon Drive - Congleton,2023-03-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-03-03T19:30:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
855730,Avon Drive - Congleton,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
855730,Avon Drive - Congleton,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
855730,Avon Drive - Congleton,2023-03-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-03-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
855730,Avon Drive - Congleton,2023-03-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.28
855730,Avon Drive - Congleton,2023-03-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.3
855730,Avon Drive - Congleton,2023-03-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.92
855730,Avon Drive - Congleton,2023-03-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-03-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
855730,Avon Drive - Congleton,2023-03-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
855730,Avon Drive - Congleton,2023-03-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
855730,Avon Drive - Congleton,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
855730,Avon Drive - Congleton,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
855730,Avon Drive - Congleton,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
855730,Avon Drive - Congleton,2023-03-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
855730,Avon Drive - Congleton,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
855730,Avon Drive - Congleton,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.39
855730,Avon Drive - Congleton,2023-03-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
855730,Avon Drive - Congleton,2023-03-03T19:20:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
855730,Avon Drive - Congleton,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-03-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-03-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-03-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
855730,Avon Drive - Congleton,2023-03-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.7
855730,Avon Drive - Congleton,2023-03-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.36
855730,Avon Drive - Congleton,2023-03-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.99
855730,Avon Drive - Congleton,2023-03-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
855730,Avon Drive - Congleton,2023-03-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
855730,Avon Drive - Congleton,2023-03-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
855730,Avon Drive - Congleton,2023-03-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
855730,Avon Drive - Congleton,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
855730,Avon Drive - Congleton,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
855730,Avon Drive - Congleton,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
855730,Avon Drive - Congleton,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
855730,Avon Drive - Congleton,2023-03-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
855730,Avon Drive - Congleton,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
855730,Avon Drive - Congleton,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.93
855730,Avon Drive - Congleton,2023-03-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
855730,Avon Drive - Congleton,2023-03-03T19:10:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
855730,Avon Drive - Congleton,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
855730,Avon Drive - Congleton,2023-03-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-03-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
855730,Avon Drive - Congleton,2023-03-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-03-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.18
855730,Avon Drive - Congleton,2023-03-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.63
855730,Avon Drive - Congleton,2023-03-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.63
855730,Avon Drive - Congleton,2023-03-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
855730,Avon Drive - Congleton,2023-03-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
855730,Avon Drive - Congleton,2023-03-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
855730,Avon Drive - Congleton,2023-03-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
855730,Avon Drive - Congleton,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
855730,Avon Drive - Congleton,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
855730,Avon Drive - Congleton,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
855730,Avon Drive - Congleton,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
855730,Avon Drive - Congleton,2023-03-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
855730,Avon Drive - Congleton,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
855730,Avon Drive - Congleton,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
855730,Avon Drive - Congleton,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.81
855730,Avon Drive - Congleton,2023-03-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
855730,Avon Drive - Congleton,2023-03-03T19:00:00.000+00:00,transformer,,Temperature,C,16.2
855730,Avon Drive - Congleton,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
855730,Avon Drive - Congleton,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
855730,Avon Drive - Congleton,2023-03-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-03-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-03-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-03-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.79
855730,Avon Drive - Congleton,2023-03-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.47
855730,Avon Drive - Congleton,2023-03-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.8
855730,Avon Drive - Congleton,2023-03-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-03-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
855730,Avon Drive - Congleton,2023-03-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
855730,Avon Drive - Congleton,2023-03-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
855730,Avon Drive - Congleton,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
855730,Avon Drive - Congleton,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
855730,Avon Drive - Congleton,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
855730,Avon Drive - Congleton,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
855730,Avon Drive - Congleton,2023-03-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
855730,Avon Drive - Congleton,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
855730,Avon Drive - Congleton,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.94
855730,Avon Drive - Congleton,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
855730,Avon Drive - Congleton,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.88
855730,Avon Drive - Congleton,2023-03-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
855730,Avon Drive - Congleton,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
855730,Avon Drive - Congleton,2023-03-03T18:50:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
855730,Avon Drive - Congleton,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
855730,Avon Drive - Congleton,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
855730,Avon Drive - Congleton,2023-03-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
855730,Avon Drive - Congleton,2023-03-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-03-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-03-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.2
855730,Avon Drive - Congleton,2023-03-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.32
855730,Avon Drive - Congleton,2023-03-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.16
855730,Avon Drive - Congleton,2023-03-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-03-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
855730,Avon Drive - Congleton,2023-03-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
855730,Avon Drive - Congleton,2023-03-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
855730,Avon Drive - Congleton,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
855730,Avon Drive - Congleton,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
855730,Avon Drive - Congleton,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
855730,Avon Drive - Congleton,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
855730,Avon Drive - Congleton,2023-03-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.32
855730,Avon Drive - Congleton,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.45
855730,Avon Drive - Congleton,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.65
855730,Avon Drive - Congleton,2023-03-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
855730,Avon Drive - Congleton,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
855730,Avon Drive - Congleton,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
855730,Avon Drive - Congleton,2023-03-03T18:40:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
855730,Avon Drive - Congleton,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
855730,Avon Drive - Congleton,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
855730,Avon Drive - Congleton,2023-03-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
855730,Avon Drive - Congleton,2023-03-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-03-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-03-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.31
855730,Avon Drive - Congleton,2023-03-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.68
855730,Avon Drive - Congleton,2023-03-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.15
855730,Avon Drive - Congleton,2023-03-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-03-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
855730,Avon Drive - Congleton,2023-03-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
855730,Avon Drive - Congleton,2023-03-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
855730,Avon Drive - Congleton,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
855730,Avon Drive - Congleton,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
855730,Avon Drive - Congleton,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
855730,Avon Drive - Congleton,2023-03-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
855730,Avon Drive - Congleton,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.35
855730,Avon Drive - Congleton,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.11
855730,Avon Drive - Congleton,2023-03-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
855730,Avon Drive - Congleton,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.2
855730,Avon Drive - Congleton,2023-03-03T18:30:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
855730,Avon Drive - Congleton,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
855730,Avon Drive - Congleton,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
855730,Avon Drive - Congleton,2023-03-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
855730,Avon Drive - Congleton,2023-03-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-03-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-03-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.95
855730,Avon Drive - Congleton,2023-03-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.8
855730,Avon Drive - Congleton,2023-03-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.14
855730,Avon Drive - Congleton,2023-03-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-03-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
855730,Avon Drive - Congleton,2023-03-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
855730,Avon Drive - Congleton,2023-03-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
855730,Avon Drive - Congleton,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
855730,Avon Drive - Congleton,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
855730,Avon Drive - Congleton,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
855730,Avon Drive - Congleton,2023-03-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
855730,Avon Drive - Congleton,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.97
855730,Avon Drive - Congleton,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.13
855730,Avon Drive - Congleton,2023-03-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
