Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
855730,Avon Drive - Congleton,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.3
855730,Avon Drive - Congleton,2023-03-03T18:20:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
855730,Avon Drive - Congleton,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
855730,Avon Drive - Congleton,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
855730,Avon Drive - Congleton,2023-03-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-03-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-03-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-03-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.25
855730,Avon Drive - Congleton,2023-03-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.54
855730,Avon Drive - Congleton,2023-03-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.96
855730,Avon Drive - Congleton,2023-03-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-03-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
855730,Avon Drive - Congleton,2023-03-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
855730,Avon Drive - Congleton,2023-03-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
855730,Avon Drive - Congleton,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
855730,Avon Drive - Congleton,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
855730,Avon Drive - Congleton,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
855730,Avon Drive - Congleton,2023-03-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
855730,Avon Drive - Congleton,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.49
855730,Avon Drive - Congleton,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
855730,Avon Drive - Congleton,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.49
855730,Avon Drive - Congleton,2023-03-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
855730,Avon Drive - Congleton,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
855730,Avon Drive - Congleton,2023-03-03T18:10:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
855730,Avon Drive - Congleton,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
855730,Avon Drive - Congleton,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
855730,Avon Drive - Congleton,2023-03-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-03-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-03-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-03-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.47
855730,Avon Drive - Congleton,2023-03-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.95
855730,Avon Drive - Congleton,2023-03-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.51
855730,Avon Drive - Congleton,2023-03-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-03-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
855730,Avon Drive - Congleton,2023-03-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
855730,Avon Drive - Congleton,2023-03-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
855730,Avon Drive - Congleton,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
855730,Avon Drive - Congleton,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
855730,Avon Drive - Congleton,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
855730,Avon Drive - Congleton,2023-03-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
855730,Avon Drive - Congleton,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
855730,Avon Drive - Congleton,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
855730,Avon Drive - Congleton,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.35
855730,Avon Drive - Congleton,2023-03-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
855730,Avon Drive - Congleton,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
855730,Avon Drive - Congleton,2023-03-03T18:00:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
855730,Avon Drive - Congleton,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
855730,Avon Drive - Congleton,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
855730,Avon Drive - Congleton,2023-03-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-03-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-03-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-03-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.93
855730,Avon Drive - Congleton,2023-03-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.29
855730,Avon Drive - Congleton,2023-03-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.12
855730,Avon Drive - Congleton,2023-03-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-03-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
855730,Avon Drive - Congleton,2023-03-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
855730,Avon Drive - Congleton,2023-03-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
855730,Avon Drive - Congleton,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
855730,Avon Drive - Congleton,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
855730,Avon Drive - Congleton,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
855730,Avon Drive - Congleton,2023-03-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
855730,Avon Drive - Congleton,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
855730,Avon Drive - Congleton,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
855730,Avon Drive - Congleton,2023-03-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
855730,Avon Drive - Congleton,2023-03-03T17:50:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
855730,Avon Drive - Congleton,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
855730,Avon Drive - Congleton,2023-03-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-03-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-03-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.25
855730,Avon Drive - Congleton,2023-03-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.22
855730,Avon Drive - Congleton,2023-03-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.47
855730,Avon Drive - Congleton,2023-03-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
855730,Avon Drive - Congleton,2023-03-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
855730,Avon Drive - Congleton,2023-03-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
855730,Avon Drive - Congleton,2023-03-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
855730,Avon Drive - Congleton,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
855730,Avon Drive - Congleton,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
855730,Avon Drive - Congleton,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
855730,Avon Drive - Congleton,2023-03-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
855730,Avon Drive - Congleton,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
855730,Avon Drive - Congleton,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.15
855730,Avon Drive - Congleton,2023-03-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
855730,Avon Drive - Congleton,2023-03-03T17:40:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
855730,Avon Drive - Congleton,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
855730,Avon Drive - Congleton,2023-03-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-03-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
855730,Avon Drive - Congleton,2023-03-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.7
855730,Avon Drive - Congleton,2023-03-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
855730,Avon Drive - Congleton,2023-03-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.1
855730,Avon Drive - Congleton,2023-03-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-03-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
855730,Avon Drive - Congleton,2023-03-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
855730,Avon Drive - Congleton,2023-03-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
855730,Avon Drive - Congleton,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
855730,Avon Drive - Congleton,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
855730,Avon Drive - Congleton,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
855730,Avon Drive - Congleton,2023-03-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
855730,Avon Drive - Congleton,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
855730,Avon Drive - Congleton,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.39
855730,Avon Drive - Congleton,2023-03-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
855730,Avon Drive - Congleton,2023-03-03T17:30:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
855730,Avon Drive - Congleton,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
855730,Avon Drive - Congleton,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
855730,Avon Drive - Congleton,2023-03-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-03-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-03-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-03-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.16
855730,Avon Drive - Congleton,2023-03-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.64
855730,Avon Drive - Congleton,2023-03-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.37
855730,Avon Drive - Congleton,2023-03-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
855730,Avon Drive - Congleton,2023-03-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
855730,Avon Drive - Congleton,2023-03-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
855730,Avon Drive - Congleton,2023-03-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
855730,Avon Drive - Congleton,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
855730,Avon Drive - Congleton,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
855730,Avon Drive - Congleton,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
855730,Avon Drive - Congleton,2023-03-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
855730,Avon Drive - Congleton,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
855730,Avon Drive - Congleton,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.43
855730,Avon Drive - Congleton,2023-03-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
855730,Avon Drive - Congleton,2023-03-03T17:20:00.000+00:00,transformer,,Temperature,C,14.9
855730,Avon Drive - Congleton,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
855730,Avon Drive - Congleton,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
855730,Avon Drive - Congleton,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
855730,Avon Drive - Congleton,2023-03-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-03-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-03-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.62
855730,Avon Drive - Congleton,2023-03-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.24
855730,Avon Drive - Congleton,2023-03-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.61
855730,Avon Drive - Congleton,2023-03-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-03-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
855730,Avon Drive - Congleton,2023-03-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
855730,Avon Drive - Congleton,2023-03-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
855730,Avon Drive - Congleton,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
855730,Avon Drive - Congleton,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
855730,Avon Drive - Congleton,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
855730,Avon Drive - Congleton,2023-03-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
855730,Avon Drive - Congleton,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
855730,Avon Drive - Congleton,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
855730,Avon Drive - Congleton,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.63
855730,Avon Drive - Congleton,2023-03-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
855730,Avon Drive - Congleton,2023-03-03T17:10:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
855730,Avon Drive - Congleton,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
855730,Avon Drive - Congleton,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
855730,Avon Drive - Congleton,2023-03-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-03-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-03-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.56
855730,Avon Drive - Congleton,2023-03-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.1
855730,Avon Drive - Congleton,2023-03-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.92
855730,Avon Drive - Congleton,2023-03-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-03-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
855730,Avon Drive - Congleton,2023-03-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
855730,Avon Drive - Congleton,2023-03-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
855730,Avon Drive - Congleton,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
855730,Avon Drive - Congleton,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
855730,Avon Drive - Congleton,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
855730,Avon Drive - Congleton,2023-03-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
855730,Avon Drive - Congleton,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
855730,Avon Drive - Congleton,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
855730,Avon Drive - Congleton,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
855730,Avon Drive - Congleton,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
855730,Avon Drive - Congleton,2023-03-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
855730,Avon Drive - Congleton,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-03-03T17:00:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
855730,Avon Drive - Congleton,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
855730,Avon Drive - Congleton,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
855730,Avon Drive - Congleton,2023-03-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-03-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-03-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.72
855730,Avon Drive - Congleton,2023-03-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.4
855730,Avon Drive - Congleton,2023-03-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
855730,Avon Drive - Congleton,2023-03-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-03-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
855730,Avon Drive - Congleton,2023-03-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
855730,Avon Drive - Congleton,2023-03-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
855730,Avon Drive - Congleton,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
855730,Avon Drive - Congleton,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
855730,Avon Drive - Congleton,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
855730,Avon Drive - Congleton,2023-03-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
855730,Avon Drive - Congleton,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
855730,Avon Drive - Congleton,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
855730,Avon Drive - Congleton,2023-03-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-03-03T16:50:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
855730,Avon Drive - Congleton,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
855730,Avon Drive - Congleton,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
855730,Avon Drive - Congleton,2023-03-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-03-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
855730,Avon Drive - Congleton,2023-03-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.16
855730,Avon Drive - Congleton,2023-03-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.82
855730,Avon Drive - Congleton,2023-03-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.5
855730,Avon Drive - Congleton,2023-03-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
855730,Avon Drive - Congleton,2023-03-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
855730,Avon Drive - Congleton,2023-03-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
855730,Avon Drive - Congleton,2023-03-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
855730,Avon Drive - Congleton,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
855730,Avon Drive - Congleton,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
855730,Avon Drive - Congleton,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
855730,Avon Drive - Congleton,2023-03-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
855730,Avon Drive - Congleton,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.27
855730,Avon Drive - Congleton,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
855730,Avon Drive - Congleton,2023-03-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
855730,Avon Drive - Congleton,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-03-03T16:40:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
855730,Avon Drive - Congleton,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
855730,Avon Drive - Congleton,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
855730,Avon Drive - Congleton,2023-03-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-03-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
855730,Avon Drive - Congleton,2023-03-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-03-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.42
855730,Avon Drive - Congleton,2023-03-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.57
855730,Avon Drive - Congleton,2023-03-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.43
855730,Avon Drive - Congleton,2023-03-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-03-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
855730,Avon Drive - Congleton,2023-03-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
855730,Avon Drive - Congleton,2023-03-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
855730,Avon Drive - Congleton,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
855730,Avon Drive - Congleton,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
855730,Avon Drive - Congleton,2023-03-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
855730,Avon Drive - Congleton,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
855730,Avon Drive - Congleton,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
855730,Avon Drive - Congleton,2023-03-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-03-03T16:30:00.000+00:00,transformer,,Temperature,C,14.7
855730,Avon Drive - Congleton,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
855730,Avon Drive - Congleton,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
855730,Avon Drive - Congleton,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
855730,Avon Drive - Congleton,2023-03-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-03-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-03-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
855730,Avon Drive - Congleton,2023-03-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.72
855730,Avon Drive - Congleton,2023-03-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.82
855730,Avon Drive - Congleton,2023-03-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-03-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
855730,Avon Drive - Congleton,2023-03-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
855730,Avon Drive - Congleton,2023-03-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
855730,Avon Drive - Congleton,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
855730,Avon Drive - Congleton,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
855730,Avon Drive - Congleton,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-03-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
855730,Avon Drive - Congleton,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.03
855730,Avon Drive - Congleton,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
855730,Avon Drive - Congleton,2023-03-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
855730,Avon Drive - Congleton,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-03-03T16:20:00.000+00:00,transformer,,Temperature,C,14.7
855730,Avon Drive - Congleton,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
855730,Avon Drive - Congleton,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
855730,Avon Drive - Congleton,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
855730,Avon Drive - Congleton,2023-03-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-03-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-03-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.01
855730,Avon Drive - Congleton,2023-03-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.68
855730,Avon Drive - Congleton,2023-03-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.62
855730,Avon Drive - Congleton,2023-03-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
855730,Avon Drive - Congleton,2023-03-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
855730,Avon Drive - Congleton,2023-03-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
855730,Avon Drive - Congleton,2023-03-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
855730,Avon Drive - Congleton,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
855730,Avon Drive - Congleton,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
855730,Avon Drive - Congleton,2023-03-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
855730,Avon Drive - Congleton,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.1
855730,Avon Drive - Congleton,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
855730,Avon Drive - Congleton,2023-03-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
855730,Avon Drive - Congleton,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-03-03T16:10:00.000+00:00,transformer,,Temperature,C,14.7
855730,Avon Drive - Congleton,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
855730,Avon Drive - Congleton,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
855730,Avon Drive - Congleton,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-03-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-03-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-03-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.12
855730,Avon Drive - Congleton,2023-03-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.2
855730,Avon Drive - Congleton,2023-03-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.54
855730,Avon Drive - Congleton,2023-03-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-03-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
855730,Avon Drive - Congleton,2023-03-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
855730,Avon Drive - Congleton,2023-03-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
