Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
855730,Avon Drive - Congleton,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
855730,Avon Drive - Congleton,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
855730,Avon Drive - Congleton,2023-03-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
855730,Avon Drive - Congleton,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.8
855730,Avon Drive - Congleton,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
855730,Avon Drive - Congleton,2023-03-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
855730,Avon Drive - Congleton,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-03T16:00:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-03-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-03-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-03-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
855730,Avon Drive - Congleton,2023-03-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
855730,Avon Drive - Congleton,2023-03-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-03-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-03-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.97
855730,Avon Drive - Congleton,2023-03-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.84
855730,Avon Drive - Congleton,2023-03-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
855730,Avon Drive - Congleton,2023-03-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-03-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
855730,Avon Drive - Congleton,2023-03-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
855730,Avon Drive - Congleton,2023-03-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
855730,Avon Drive - Congleton,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
855730,Avon Drive - Congleton,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
855730,Avon Drive - Congleton,2023-03-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
855730,Avon Drive - Congleton,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
855730,Avon Drive - Congleton,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
855730,Avon Drive - Congleton,2023-03-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-03-03T15:50:00.000+00:00,transformer,,Temperature,C,14.9
855730,Avon Drive - Congleton,2023-03-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
855730,Avon Drive - Congleton,2023-03-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
855730,Avon Drive - Congleton,2023-03-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-03-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
855730,Avon Drive - Congleton,2023-03-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-03-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-03-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.62
855730,Avon Drive - Congleton,2023-03-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.28
855730,Avon Drive - Congleton,2023-03-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.59
855730,Avon Drive - Congleton,2023-03-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-03-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-03-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
855730,Avon Drive - Congleton,2023-03-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
855730,Avon Drive - Congleton,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
855730,Avon Drive - Congleton,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
855730,Avon Drive - Congleton,2023-03-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
855730,Avon Drive - Congleton,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
855730,Avon Drive - Congleton,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
855730,Avon Drive - Congleton,2023-03-03T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-03-03T15:40:00.000+00:00,transformer,,Temperature,C,14.9
855730,Avon Drive - Congleton,2023-03-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-03-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-03-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
855730,Avon Drive - Congleton,2023-03-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
855730,Avon Drive - Congleton,2023-03-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-03-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-03-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.42
855730,Avon Drive - Congleton,2023-03-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.63
855730,Avon Drive - Congleton,2023-03-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.74
855730,Avon Drive - Congleton,2023-03-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-03-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-03-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-03-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
855730,Avon Drive - Congleton,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
855730,Avon Drive - Congleton,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
855730,Avon Drive - Congleton,2023-03-03T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-03T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
855730,Avon Drive - Congleton,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
855730,Avon Drive - Congleton,2023-03-03T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-03-03T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-03-03T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-03-03T15:30:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-03-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
855730,Avon Drive - Congleton,2023-03-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-03-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
855730,Avon Drive - Congleton,2023-03-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-03-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
855730,Avon Drive - Congleton,2023-03-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-03-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-03-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.64
855730,Avon Drive - Congleton,2023-03-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
855730,Avon Drive - Congleton,2023-03-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.42
855730,Avon Drive - Congleton,2023-03-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-03-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-03-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-03-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-03-03T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-03T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-03-03T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-03T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
855730,Avon Drive - Congleton,2023-03-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
855730,Avon Drive - Congleton,2023-03-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
855730,Avon Drive - Congleton,2023-03-03T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-03-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-03-03T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-03-03T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-03-03T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-03T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-03-03T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
855730,Avon Drive - Congleton,2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
855730,Avon Drive - Congleton,2023-03-03T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
855730,Avon Drive - Congleton,2023-03-03T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-03-03T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-03-03T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-03T15:20:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-03-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
855730,Avon Drive - Congleton,2023-03-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
855730,Avon Drive - Congleton,2023-03-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
855730,Avon Drive - Congleton,2023-03-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-03-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
855730,Avon Drive - Congleton,2023-03-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-03-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-03-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-03-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.18
855730,Avon Drive - Congleton,2023-03-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
855730,Avon Drive - Congleton,2023-03-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
855730,Avon Drive - Congleton,2023-03-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-03-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-03-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-03-03T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-03T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-03T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-03-03T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
855730,Avon Drive - Congleton,2023-03-03T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
855730,Avon Drive - Congleton,2023-03-03T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
855730,Avon Drive - Congleton,2023-03-03T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-03-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-03-03T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-03-03T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-03-03T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-03T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-03T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
855730,Avon Drive - Congleton,2023-03-03T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
855730,Avon Drive - Congleton,2023-03-03T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
855730,Avon Drive - Congleton,2023-03-03T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-03T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-03-03T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-03-03T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-03-03T15:10:00.000+00:00,transformer,,Temperature,C,14.7
855730,Avon Drive - Congleton,2023-03-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
855730,Avon Drive - Congleton,2023-03-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-03-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
855730,Avon Drive - Congleton,2023-03-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-03-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
855730,Avon Drive - Congleton,2023-03-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-03-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-03-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-03-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.57
855730,Avon Drive - Congleton,2023-03-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
855730,Avon Drive - Congleton,2023-03-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.92
855730,Avon Drive - Congleton,2023-03-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-03-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-03-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-03-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
855730,Avon Drive - Congleton,2023-03-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-03-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
855730,Avon Drive - Congleton,2023-03-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
855730,Avon Drive - Congleton,2023-03-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
855730,Avon Drive - Congleton,2023-03-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-03-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-03-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-03-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-03T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-03-03T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-03-03T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-03-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
855730,Avon Drive - Congleton,2023-03-03T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
855730,Avon Drive - Congleton,2023-03-03T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
855730,Avon Drive - Congleton,2023-03-03T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-03-03T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-03-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-03-03T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-03-03T15:00:00.000+00:00,transformer,,Temperature,C,14.3
855730,Avon Drive - Congleton,2023-03-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
855730,Avon Drive - Congleton,2023-03-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-03-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
855730,Avon Drive - Congleton,2023-03-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
855730,Avon Drive - Congleton,2023-03-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-03-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-03-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.06
855730,Avon Drive - Congleton,2023-03-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
855730,Avon Drive - Congleton,2023-03-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.76
855730,Avon Drive - Congleton,2023-03-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-03-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
855730,Avon Drive - Congleton,2023-03-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-03-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
855730,Avon Drive - Congleton,2023-03-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
855730,Avon Drive - Congleton,2023-03-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
855730,Avon Drive - Congleton,2023-03-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
855730,Avon Drive - Congleton,2023-03-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-03-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-03-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-03-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-03-03T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-03-03T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-03-03T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-03T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
855730,Avon Drive - Congleton,2023-03-03T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
855730,Avon Drive - Congleton,2023-03-03T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
855730,Avon Drive - Congleton,2023-03-03T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-03T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-03-03T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-03-03T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-03-03T14:50:00.000+00:00,transformer,,Temperature,C,13.7
855730,Avon Drive - Congleton,2023-03-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
855730,Avon Drive - Congleton,2023-03-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-03-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
855730,Avon Drive - Congleton,2023-03-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
855730,Avon Drive - Congleton,2023-03-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-03-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-03-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-03-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.11
855730,Avon Drive - Congleton,2023-03-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
855730,Avon Drive - Congleton,2023-03-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.19
855730,Avon Drive - Congleton,2023-03-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-03-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
855730,Avon Drive - Congleton,2023-03-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-03-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
855730,Avon Drive - Congleton,2023-03-03T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-03-03T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-03T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-03-03T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
855730,Avon Drive - Congleton,2023-03-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
855730,Avon Drive - Congleton,2023-03-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-03-03T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-03-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-03-03T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-03-03T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-03T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-03-03T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-03-03T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-03-03T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
855730,Avon Drive - Congleton,2023-03-03T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
855730,Avon Drive - Congleton,2023-03-03T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
855730,Avon Drive - Congleton,2023-03-03T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-03-03T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-03-03T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-03-03T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-03-03T14:40:00.000+00:00,transformer,,Temperature,C,13.3
855730,Avon Drive - Congleton,2023-03-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
855730,Avon Drive - Congleton,2023-03-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-03-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
855730,Avon Drive - Congleton,2023-03-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-03-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-03-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-03-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-03-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-03-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
855730,Avon Drive - Congleton,2023-03-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.98
855730,Avon Drive - Congleton,2023-03-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.25
855730,Avon Drive - Congleton,2023-03-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-03-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
855730,Avon Drive - Congleton,2023-03-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-03-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
855730,Avon Drive - Congleton,2023-03-03T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-03-03T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-03-03T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-03T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
855730,Avon Drive - Congleton,2023-03-03T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
855730,Avon Drive - Congleton,2023-03-03T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
855730,Avon Drive - Congleton,2023-03-03T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-03-03T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-03-03T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-03T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-03-03T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-03-03T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-03-03T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-03-03T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
855730,Avon Drive - Congleton,2023-03-03T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
855730,Avon Drive - Congleton,2023-03-03T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
855730,Avon Drive - Congleton,2023-03-03T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-03-03T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-03-03T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-03-03T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-03-03T14:30:00.000+00:00,transformer,,Temperature,C,13.3
855730,Avon Drive - Congleton,2023-03-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
855730,Avon Drive - Congleton,2023-03-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-03-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
855730,Avon Drive - Congleton,2023-03-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-03-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
855730,Avon Drive - Congleton,2023-03-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-03-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-03-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.34
855730,Avon Drive - Congleton,2023-03-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.08
855730,Avon Drive - Congleton,2023-03-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.45
855730,Avon Drive - Congleton,2023-03-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-03-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
855730,Avon Drive - Congleton,2023-03-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-03-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
855730,Avon Drive - Congleton,2023-03-03T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-03-03T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-03T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-03T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
855730,Avon Drive - Congleton,2023-03-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
855730,Avon Drive - Congleton,2023-03-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
855730,Avon Drive - Congleton,2023-03-03T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-03-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-03-03T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-03-03T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-03-03T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-03-03T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-03-03T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-03T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
855730,Avon Drive - Congleton,2023-03-03T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
855730,Avon Drive - Congleton,2023-03-03T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
855730,Avon Drive - Congleton,2023-03-03T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-03-03T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-03-03T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-03-03T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-03-03T14:20:00.000+00:00,transformer,,Temperature,C,13.3
855730,Avon Drive - Congleton,2023-03-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
855730,Avon Drive - Congleton,2023-03-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-03-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
855730,Avon Drive - Congleton,2023-03-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-03-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
855730,Avon Drive - Congleton,2023-03-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-03-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-03-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.46
855730,Avon Drive - Congleton,2023-03-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
855730,Avon Drive - Congleton,2023-03-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.12
855730,Avon Drive - Congleton,2023-03-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-03-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
855730,Avon Drive - Congleton,2023-03-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-03-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
855730,Avon Drive - Congleton,2023-03-03T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-03-03T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-03T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-03T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
855730,Avon Drive - Congleton,2023-03-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
855730,Avon Drive - Congleton,2023-03-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
855730,Avon Drive - Congleton,2023-03-03T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-03-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-03-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-03-03T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-03-03T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-03T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-03T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-03-03T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
855730,Avon Drive - Congleton,2023-03-03T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
855730,Avon Drive - Congleton,2023-03-03T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
855730,Avon Drive - Congleton,2023-03-03T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-03-03T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-03-03T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-03-03T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-03-03T14:10:00.000+00:00,transformer,,Temperature,C,13.5
855730,Avon Drive - Congleton,2023-03-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
855730,Avon Drive - Congleton,2023-03-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-03-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
855730,Avon Drive - Congleton,2023-03-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-03-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
855730,Avon Drive - Congleton,2023-03-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-03-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
855730,Avon Drive - Congleton,2023-03-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.16
855730,Avon Drive - Congleton,2023-03-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.9
855730,Avon Drive - Congleton,2023-03-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.64
855730,Avon Drive - Congleton,2023-03-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-03-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
855730,Avon Drive - Congleton,2023-03-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
855730,Avon Drive - Congleton,2023-03-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
855730,Avon Drive - Congleton,2023-03-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
855730,Avon Drive - Congleton,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
855730,Avon Drive - Congleton,2023-03-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-03-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
855730,Avon Drive - Congleton,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-03-03T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-03T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-03T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-03-03T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
855730,Avon Drive - Congleton,2023-03-03T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
855730,Avon Drive - Congleton,2023-03-03T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
855730,Avon Drive - Congleton,2023-03-03T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-03-03T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-03-03T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-03-03T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-03-03T14:00:00.000+00:00,transformer,,Temperature,C,13.7
855730,Avon Drive - Congleton,2023-03-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
855730,Avon Drive - Congleton,2023-03-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
855730,Avon Drive - Congleton,2023-03-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
855730,Avon Drive - Congleton,2023-03-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-03-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-03-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-03-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-03-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
855730,Avon Drive - Congleton,2023-03-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.74
855730,Avon Drive - Congleton,2023-03-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
855730,Avon Drive - Congleton,2023-03-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.27
855730,Avon Drive - Congleton,2023-03-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-03-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
855730,Avon Drive - Congleton,2023-03-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
855730,Avon Drive - Congleton,2023-03-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-03-03T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-03-03T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-03T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
855730,Avon Drive - Congleton,2023-03-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
855730,Avon Drive - Congleton,2023-03-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
855730,Avon Drive - Congleton,2023-03-03T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-03-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-03-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-03-03T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-03-03T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-03T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-03-03T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-03-03T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-03-03T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
855730,Avon Drive - Congleton,2023-03-03T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
855730,Avon Drive - Congleton,2023-03-03T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-03T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-03T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
