Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
855730,Avon Drive - Congleton,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
855730,Avon Drive - Congleton,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
855730,Avon Drive - Congleton,2023-03-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
855730,Avon Drive - Congleton,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
855730,Avon Drive - Congleton,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
855730,Avon Drive - Congleton,2023-03-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-03-03T11:30:00.000+00:00,transformer,,Temperature,C,12.9
855730,Avon Drive - Congleton,2023-03-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-03-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
855730,Avon Drive - Congleton,2023-03-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
855730,Avon Drive - Congleton,2023-03-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
855730,Avon Drive - Congleton,2023-03-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
855730,Avon Drive - Congleton,2023-03-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-03-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
855730,Avon Drive - Congleton,2023-03-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.84
855730,Avon Drive - Congleton,2023-03-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.01
855730,Avon Drive - Congleton,2023-03-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-03-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
855730,Avon Drive - Congleton,2023-03-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
855730,Avon Drive - Congleton,2023-03-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
855730,Avon Drive - Congleton,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
855730,Avon Drive - Congleton,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
855730,Avon Drive - Congleton,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
855730,Avon Drive - Congleton,2023-03-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
855730,Avon Drive - Congleton,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
855730,Avon Drive - Congleton,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
855730,Avon Drive - Congleton,2023-03-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-03T11:20:00.000+00:00,transformer,,Temperature,C,12.7
855730,Avon Drive - Congleton,2023-03-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-03-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
855730,Avon Drive - Congleton,2023-03-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
855730,Avon Drive - Congleton,2023-03-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-03-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
855730,Avon Drive - Congleton,2023-03-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-03-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-03-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.31
855730,Avon Drive - Congleton,2023-03-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.22
855730,Avon Drive - Congleton,2023-03-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
855730,Avon Drive - Congleton,2023-03-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-03-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-03-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
855730,Avon Drive - Congleton,2023-03-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
855730,Avon Drive - Congleton,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
855730,Avon Drive - Congleton,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
855730,Avon Drive - Congleton,2023-03-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-03-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
855730,Avon Drive - Congleton,2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
855730,Avon Drive - Congleton,2023-03-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
855730,Avon Drive - Congleton,2023-03-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-03-03T11:10:00.000+00:00,transformer,,Temperature,C,12.4
855730,Avon Drive - Congleton,2023-03-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-03-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-03-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
855730,Avon Drive - Congleton,2023-03-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
855730,Avon Drive - Congleton,2023-03-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-03-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-03-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.27
855730,Avon Drive - Congleton,2023-03-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.21
855730,Avon Drive - Congleton,2023-03-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.07
855730,Avon Drive - Congleton,2023-03-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-03-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-03-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-03-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
855730,Avon Drive - Congleton,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
855730,Avon Drive - Congleton,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
855730,Avon Drive - Congleton,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
855730,Avon Drive - Congleton,2023-03-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-03-03T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
855730,Avon Drive - Congleton,2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
855730,Avon Drive - Congleton,2023-03-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
855730,Avon Drive - Congleton,2023-03-03T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-03-03T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-03-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-03-03T11:00:00.000+00:00,transformer,,Temperature,C,12.4
855730,Avon Drive - Congleton,2023-03-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-03-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
855730,Avon Drive - Congleton,2023-03-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
855730,Avon Drive - Congleton,2023-03-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
855730,Avon Drive - Congleton,2023-03-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-03-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-03-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
855730,Avon Drive - Congleton,2023-03-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.53
855730,Avon Drive - Congleton,2023-03-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.61
855730,Avon Drive - Congleton,2023-03-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-03-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-03-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-03-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
855730,Avon Drive - Congleton,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
855730,Avon Drive - Congleton,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
855730,Avon Drive - Congleton,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
855730,Avon Drive - Congleton,2023-03-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-03-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-03-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
855730,Avon Drive - Congleton,2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
855730,Avon Drive - Congleton,2023-03-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
855730,Avon Drive - Congleton,2023-03-03T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-03T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-03-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-03-03T10:50:00.000+00:00,transformer,,Temperature,C,12.4
855730,Avon Drive - Congleton,2023-03-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-03-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
855730,Avon Drive - Congleton,2023-03-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-03-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-03-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-03-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
855730,Avon Drive - Congleton,2023-03-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
855730,Avon Drive - Congleton,2023-03-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-03-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.26
855730,Avon Drive - Congleton,2023-03-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
855730,Avon Drive - Congleton,2023-03-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.17
855730,Avon Drive - Congleton,2023-03-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-03-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
855730,Avon Drive - Congleton,2023-03-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-03-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
855730,Avon Drive - Congleton,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
855730,Avon Drive - Congleton,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
855730,Avon Drive - Congleton,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
855730,Avon Drive - Congleton,2023-03-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-03-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-03-03T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-03-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
855730,Avon Drive - Congleton,2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
855730,Avon Drive - Congleton,2023-03-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
855730,Avon Drive - Congleton,2023-03-03T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-03-03T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-03-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-03-03T10:40:00.000+00:00,transformer,,Temperature,C,12.5
855730,Avon Drive - Congleton,2023-03-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
855730,Avon Drive - Congleton,2023-03-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-03-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
855730,Avon Drive - Congleton,2023-03-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-03-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
855730,Avon Drive - Congleton,2023-03-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-03-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-03-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.87
855730,Avon Drive - Congleton,2023-03-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.66
855730,Avon Drive - Congleton,2023-03-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.08
855730,Avon Drive - Congleton,2023-03-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-03-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
855730,Avon Drive - Congleton,2023-03-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-03-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
855730,Avon Drive - Congleton,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
855730,Avon Drive - Congleton,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
855730,Avon Drive - Congleton,2023-03-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-03-03T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-03T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
855730,Avon Drive - Congleton,2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
855730,Avon Drive - Congleton,2023-03-03T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
855730,Avon Drive - Congleton,2023-03-03T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-03-03T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-03-03T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-03-03T10:30:00.000+00:00,transformer,,Temperature,C,12.5
855730,Avon Drive - Congleton,2023-03-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-03-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
855730,Avon Drive - Congleton,2023-03-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
855730,Avon Drive - Congleton,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
855730,Avon Drive - Congleton,2023-03-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-03-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-03-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-03-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.13
855730,Avon Drive - Congleton,2023-03-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.88
855730,Avon Drive - Congleton,2023-03-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.62
855730,Avon Drive - Congleton,2023-03-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-03-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
855730,Avon Drive - Congleton,2023-03-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-03-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
855730,Avon Drive - Congleton,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
855730,Avon Drive - Congleton,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
855730,Avon Drive - Congleton,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
855730,Avon Drive - Congleton,2023-03-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.33
855730,Avon Drive - Congleton,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
855730,Avon Drive - Congleton,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
855730,Avon Drive - Congleton,2023-03-03T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-03-03T10:20:00.000+00:00,transformer,,Temperature,C,12.4
855730,Avon Drive - Congleton,2023-03-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-03-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-03-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-03-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
855730,Avon Drive - Congleton,2023-03-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
855730,Avon Drive - Congleton,2023-03-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-03-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
855730,Avon Drive - Congleton,2023-03-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-03-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.48
855730,Avon Drive - Congleton,2023-03-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
855730,Avon Drive - Congleton,2023-03-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
855730,Avon Drive - Congleton,2023-03-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-03-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
855730,Avon Drive - Congleton,2023-03-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-03-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
855730,Avon Drive - Congleton,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
855730,Avon Drive - Congleton,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
855730,Avon Drive - Congleton,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
855730,Avon Drive - Congleton,2023-03-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
855730,Avon Drive - Congleton,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
855730,Avon Drive - Congleton,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
855730,Avon Drive - Congleton,2023-03-03T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-03-03T10:10:00.000+00:00,transformer,,Temperature,C,12.5
855730,Avon Drive - Congleton,2023-03-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-03-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
855730,Avon Drive - Congleton,2023-03-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
855730,Avon Drive - Congleton,2023-03-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-03-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
855730,Avon Drive - Congleton,2023-03-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-03-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-03-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.96
855730,Avon Drive - Congleton,2023-03-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.35
855730,Avon Drive - Congleton,2023-03-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.51
855730,Avon Drive - Congleton,2023-03-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-03-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
855730,Avon Drive - Congleton,2023-03-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-03-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
855730,Avon Drive - Congleton,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
855730,Avon Drive - Congleton,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
855730,Avon Drive - Congleton,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
855730,Avon Drive - Congleton,2023-03-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
855730,Avon Drive - Congleton,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
855730,Avon Drive - Congleton,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
855730,Avon Drive - Congleton,2023-03-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-03T10:00:00.000+00:00,transformer,,Temperature,C,12.6
855730,Avon Drive - Congleton,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
855730,Avon Drive - Congleton,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
855730,Avon Drive - Congleton,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
855730,Avon Drive - Congleton,2023-03-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-03-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-03-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-03-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.46
855730,Avon Drive - Congleton,2023-03-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
855730,Avon Drive - Congleton,2023-03-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.23
855730,Avon Drive - Congleton,2023-03-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-03-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
855730,Avon Drive - Congleton,2023-03-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-03-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
855730,Avon Drive - Congleton,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
855730,Avon Drive - Congleton,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
855730,Avon Drive - Congleton,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
855730,Avon Drive - Congleton,2023-03-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
855730,Avon Drive - Congleton,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
855730,Avon Drive - Congleton,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
855730,Avon Drive - Congleton,2023-03-03T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-03-03T09:50:00.000+00:00,transformer,,Temperature,C,12.4
855730,Avon Drive - Congleton,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
855730,Avon Drive - Congleton,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
855730,Avon Drive - Congleton,2023-03-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-03-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-03-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-03-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
855730,Avon Drive - Congleton,2023-03-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.78
855730,Avon Drive - Congleton,2023-03-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.9
855730,Avon Drive - Congleton,2023-03-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-03-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
855730,Avon Drive - Congleton,2023-03-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
855730,Avon Drive - Congleton,2023-03-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
855730,Avon Drive - Congleton,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
855730,Avon Drive - Congleton,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
855730,Avon Drive - Congleton,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
855730,Avon Drive - Congleton,2023-03-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.04
855730,Avon Drive - Congleton,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
855730,Avon Drive - Congleton,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
855730,Avon Drive - Congleton,2023-03-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
855730,Avon Drive - Congleton,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-03-03T09:40:00.000+00:00,transformer,,Temperature,C,12.7
855730,Avon Drive - Congleton,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
855730,Avon Drive - Congleton,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
855730,Avon Drive - Congleton,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
855730,Avon Drive - Congleton,2023-03-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-03-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
855730,Avon Drive - Congleton,2023-03-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.53
855730,Avon Drive - Congleton,2023-03-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.54
855730,Avon Drive - Congleton,2023-03-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.1
855730,Avon Drive - Congleton,2023-03-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-03-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
855730,Avon Drive - Congleton,2023-03-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-03-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
855730,Avon Drive - Congleton,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
855730,Avon Drive - Congleton,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
855730,Avon Drive - Congleton,2023-03-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
855730,Avon Drive - Congleton,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
855730,Avon Drive - Congleton,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
855730,Avon Drive - Congleton,2023-03-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-03T09:30:00.000+00:00,transformer,,Temperature,C,12.9
855730,Avon Drive - Congleton,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
855730,Avon Drive - Congleton,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
855730,Avon Drive - Congleton,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
855730,Avon Drive - Congleton,2023-03-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-03-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
855730,Avon Drive - Congleton,2023-03-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.24
855730,Avon Drive - Congleton,2023-03-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
855730,Avon Drive - Congleton,2023-03-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.14
855730,Avon Drive - Congleton,2023-03-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-03-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-03-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-03-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
855730,Avon Drive - Congleton,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
855730,Avon Drive - Congleton,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
855730,Avon Drive - Congleton,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
855730,Avon Drive - Congleton,2023-03-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
855730,Avon Drive - Congleton,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
855730,Avon Drive - Congleton,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
855730,Avon Drive - Congleton,2023-03-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
855730,Avon Drive - Congleton,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-03T09:20:00.000+00:00,transformer,,Temperature,C,13.0
