Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
855730,Avon Drive - Congleton,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
855730,Avon Drive - Congleton,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
855730,Avon Drive - Congleton,2023-03-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-03-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-03-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-03-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.74
855730,Avon Drive - Congleton,2023-03-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.01
855730,Avon Drive - Congleton,2023-03-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.38
855730,Avon Drive - Congleton,2023-03-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-03-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
855730,Avon Drive - Congleton,2023-03-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
855730,Avon Drive - Congleton,2023-03-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
855730,Avon Drive - Congleton,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
855730,Avon Drive - Congleton,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
855730,Avon Drive - Congleton,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
855730,Avon Drive - Congleton,2023-03-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.82
855730,Avon Drive - Congleton,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
855730,Avon Drive - Congleton,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
855730,Avon Drive - Congleton,2023-03-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
855730,Avon Drive - Congleton,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-03T09:10:00.000+00:00,transformer,,Temperature,C,12.7
855730,Avon Drive - Congleton,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
855730,Avon Drive - Congleton,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
855730,Avon Drive - Congleton,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
855730,Avon Drive - Congleton,2023-03-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-03-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-03-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-03-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.06
855730,Avon Drive - Congleton,2023-03-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
855730,Avon Drive - Congleton,2023-03-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.02
855730,Avon Drive - Congleton,2023-03-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-03-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
855730,Avon Drive - Congleton,2023-03-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-03-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
855730,Avon Drive - Congleton,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
855730,Avon Drive - Congleton,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
855730,Avon Drive - Congleton,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
855730,Avon Drive - Congleton,2023-03-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
855730,Avon Drive - Congleton,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
855730,Avon Drive - Congleton,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
855730,Avon Drive - Congleton,2023-03-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-03-03T09:00:00.000+00:00,transformer,,Temperature,C,12.3
855730,Avon Drive - Congleton,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
855730,Avon Drive - Congleton,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
855730,Avon Drive - Congleton,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
855730,Avon Drive - Congleton,2023-03-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-03-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-03-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-03-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.87
855730,Avon Drive - Congleton,2023-03-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.7
855730,Avon Drive - Congleton,2023-03-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.64
855730,Avon Drive - Congleton,2023-03-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-03-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
855730,Avon Drive - Congleton,2023-03-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
855730,Avon Drive - Congleton,2023-03-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
855730,Avon Drive - Congleton,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
855730,Avon Drive - Congleton,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
855730,Avon Drive - Congleton,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
855730,Avon Drive - Congleton,2023-03-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
855730,Avon Drive - Congleton,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.15
855730,Avon Drive - Congleton,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
855730,Avon Drive - Congleton,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
855730,Avon Drive - Congleton,2023-03-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
855730,Avon Drive - Congleton,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-03-03T08:50:00.000+00:00,transformer,,Temperature,C,12.2
855730,Avon Drive - Congleton,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
855730,Avon Drive - Congleton,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
855730,Avon Drive - Congleton,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
855730,Avon Drive - Congleton,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
855730,Avon Drive - Congleton,2023-03-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-03-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
855730,Avon Drive - Congleton,2023-03-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.67
855730,Avon Drive - Congleton,2023-03-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.26
855730,Avon Drive - Congleton,2023-03-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.54
855730,Avon Drive - Congleton,2023-03-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-03-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
855730,Avon Drive - Congleton,2023-03-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
855730,Avon Drive - Congleton,2023-03-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
855730,Avon Drive - Congleton,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
855730,Avon Drive - Congleton,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.16
855730,Avon Drive - Congleton,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
855730,Avon Drive - Congleton,2023-03-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
855730,Avon Drive - Congleton,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.52
855730,Avon Drive - Congleton,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
855730,Avon Drive - Congleton,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
855730,Avon Drive - Congleton,2023-03-03T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-03-03T08:40:00.000+00:00,transformer,,Temperature,C,12.0
855730,Avon Drive - Congleton,2023-03-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-03-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
855730,Avon Drive - Congleton,2023-03-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-03-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
855730,Avon Drive - Congleton,2023-03-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-03-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
855730,Avon Drive - Congleton,2023-03-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-03-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-03-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-03-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.12
855730,Avon Drive - Congleton,2023-03-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.28
855730,Avon Drive - Congleton,2023-03-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.89
855730,Avon Drive - Congleton,2023-03-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-03-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
855730,Avon Drive - Congleton,2023-03-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
855730,Avon Drive - Congleton,2023-03-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
855730,Avon Drive - Congleton,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
855730,Avon Drive - Congleton,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
855730,Avon Drive - Congleton,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
855730,Avon Drive - Congleton,2023-03-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
855730,Avon Drive - Congleton,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
855730,Avon Drive - Congleton,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
855730,Avon Drive - Congleton,2023-03-03T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-03-03T08:30:00.000+00:00,transformer,,Temperature,C,12.0
855730,Avon Drive - Congleton,2023-03-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-03-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
855730,Avon Drive - Congleton,2023-03-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-03-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
855730,Avon Drive - Congleton,2023-03-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-03-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
855730,Avon Drive - Congleton,2023-03-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-03-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-03-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
855730,Avon Drive - Congleton,2023-03-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.06
855730,Avon Drive - Congleton,2023-03-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.07
855730,Avon Drive - Congleton,2023-03-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-03-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
855730,Avon Drive - Congleton,2023-03-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
855730,Avon Drive - Congleton,2023-03-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
855730,Avon Drive - Congleton,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
855730,Avon Drive - Congleton,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.59
855730,Avon Drive - Congleton,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
855730,Avon Drive - Congleton,2023-03-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
855730,Avon Drive - Congleton,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
855730,Avon Drive - Congleton,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
855730,Avon Drive - Congleton,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
855730,Avon Drive - Congleton,2023-03-03T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-03-03T08:20:00.000+00:00,transformer,,Temperature,C,12.3
855730,Avon Drive - Congleton,2023-03-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
855730,Avon Drive - Congleton,2023-03-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-03-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-03-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
855730,Avon Drive - Congleton,2023-03-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-03-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-03-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.62
855730,Avon Drive - Congleton,2023-03-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.8
855730,Avon Drive - Congleton,2023-03-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.3
855730,Avon Drive - Congleton,2023-03-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-03-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
855730,Avon Drive - Congleton,2023-03-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
855730,Avon Drive - Congleton,2023-03-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
855730,Avon Drive - Congleton,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-03T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
855730,Avon Drive - Congleton,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
855730,Avon Drive - Congleton,2023-03-03T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
855730,Avon Drive - Congleton,2023-03-03T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-03-03T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
855730,Avon Drive - Congleton,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
855730,Avon Drive - Congleton,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
855730,Avon Drive - Congleton,2023-03-03T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-03-03T08:10:00.000+00:00,transformer,,Temperature,C,12.7
855730,Avon Drive - Congleton,2023-03-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-03-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
855730,Avon Drive - Congleton,2023-03-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-03-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
855730,Avon Drive - Congleton,2023-03-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-03-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-03-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-03-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-03-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.67
855730,Avon Drive - Congleton,2023-03-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.2
855730,Avon Drive - Congleton,2023-03-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.45
855730,Avon Drive - Congleton,2023-03-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-03-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-03-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
855730,Avon Drive - Congleton,2023-03-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
855730,Avon Drive - Congleton,2023-03-03T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-03-03T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-03-03T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-03-03T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
855730,Avon Drive - Congleton,2023-03-03T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
855730,Avon Drive - Congleton,2023-03-03T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
855730,Avon Drive - Congleton,2023-03-03T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-03-03T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-03-03T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-03-03T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
855730,Avon Drive - Congleton,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
855730,Avon Drive - Congleton,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
855730,Avon Drive - Congleton,2023-03-03T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-03-03T08:00:00.000+00:00,transformer,,Temperature,C,12.4
855730,Avon Drive - Congleton,2023-03-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
855730,Avon Drive - Congleton,2023-03-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-03-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
855730,Avon Drive - Congleton,2023-03-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
855730,Avon Drive - Congleton,2023-03-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-03-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-03-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-03-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.73
855730,Avon Drive - Congleton,2023-03-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
855730,Avon Drive - Congleton,2023-03-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.24
855730,Avon Drive - Congleton,2023-03-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-03-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
855730,Avon Drive - Congleton,2023-03-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
855730,Avon Drive - Congleton,2023-03-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
855730,Avon Drive - Congleton,2023-03-03T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-03-03T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-03-03T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-03T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
855730,Avon Drive - Congleton,2023-03-03T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
855730,Avon Drive - Congleton,2023-03-03T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
855730,Avon Drive - Congleton,2023-03-03T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-03-03T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-03-03T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-03-03T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-03-03T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-03-03T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-03-03T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-03-03T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
855730,Avon Drive - Congleton,2023-03-03T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
855730,Avon Drive - Congleton,2023-03-03T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
855730,Avon Drive - Congleton,2023-03-03T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-03-03T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-03-03T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-03-03T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-03-03T07:50:00.000+00:00,transformer,,Temperature,C,12.2
855730,Avon Drive - Congleton,2023-03-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-03-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-03-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
855730,Avon Drive - Congleton,2023-03-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-03-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
855730,Avon Drive - Congleton,2023-03-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-03-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-03-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-03-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.88
855730,Avon Drive - Congleton,2023-03-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.31
855730,Avon Drive - Congleton,2023-03-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.03
855730,Avon Drive - Congleton,2023-03-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-03-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
855730,Avon Drive - Congleton,2023-03-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
855730,Avon Drive - Congleton,2023-03-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
855730,Avon Drive - Congleton,2023-03-03T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-03-03T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-03-03T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-03-03T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
855730,Avon Drive - Congleton,2023-03-03T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
855730,Avon Drive - Congleton,2023-03-03T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
855730,Avon Drive - Congleton,2023-03-03T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-03-03T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-03T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
855730,Avon Drive - Congleton,2023-03-03T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-03-03T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-03T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-03T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-03-03T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
855730,Avon Drive - Congleton,2023-03-03T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
855730,Avon Drive - Congleton,2023-03-03T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
855730,Avon Drive - Congleton,2023-03-03T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-03-03T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-03-03T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-03-03T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-03-03T07:40:00.000+00:00,transformer,,Temperature,C,12.3
855730,Avon Drive - Congleton,2023-03-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-03-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
855730,Avon Drive - Congleton,2023-03-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-03-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
855730,Avon Drive - Congleton,2023-03-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-03-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
855730,Avon Drive - Congleton,2023-03-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-03-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-03-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-03-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.46
855730,Avon Drive - Congleton,2023-03-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.44
855730,Avon Drive - Congleton,2023-03-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.7
855730,Avon Drive - Congleton,2023-03-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-03-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-03-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
855730,Avon Drive - Congleton,2023-03-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
855730,Avon Drive - Congleton,2023-03-03T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-03-03T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-03T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-03T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
855730,Avon Drive - Congleton,2023-03-03T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
855730,Avon Drive - Congleton,2023-03-03T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
855730,Avon Drive - Congleton,2023-03-03T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-03-03T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-03-03T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-03-03T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-03-03T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-03-03T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-03-03T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-03-03T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
855730,Avon Drive - Congleton,2023-03-03T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
855730,Avon Drive - Congleton,2023-03-03T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
855730,Avon Drive - Congleton,2023-03-03T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-03-03T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
855730,Avon Drive - Congleton,2023-03-03T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-03-03T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-03-03T07:30:00.000+00:00,transformer,,Temperature,C,12.4
855730,Avon Drive - Congleton,2023-03-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-03-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
855730,Avon Drive - Congleton,2023-03-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-03-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-03-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
855730,Avon Drive - Congleton,2023-03-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-03-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-03-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-03-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.48
855730,Avon Drive - Congleton,2023-03-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.81
855730,Avon Drive - Congleton,2023-03-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.16
855730,Avon Drive - Congleton,2023-03-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-03-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
855730,Avon Drive - Congleton,2023-03-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
855730,Avon Drive - Congleton,2023-03-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
855730,Avon Drive - Congleton,2023-03-03T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-03-03T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-03-03T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-03-03T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
855730,Avon Drive - Congleton,2023-03-03T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
855730,Avon Drive - Congleton,2023-03-03T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
855730,Avon Drive - Congleton,2023-03-03T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-03-03T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-03-03T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-03-03T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-03-03T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-03-03T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-03-03T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-03-03T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
855730,Avon Drive - Congleton,2023-03-03T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
855730,Avon Drive - Congleton,2023-03-03T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
855730,Avon Drive - Congleton,2023-03-03T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-03-03T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-03-03T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-03-03T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-03-03T07:20:00.000+00:00,transformer,,Temperature,C,12.5
855730,Avon Drive - Congleton,2023-03-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
855730,Avon Drive - Congleton,2023-03-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-03-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
855730,Avon Drive - Congleton,2023-03-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-03-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
855730,Avon Drive - Congleton,2023-03-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-03-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-03-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-03-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.1
855730,Avon Drive - Congleton,2023-03-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.97
855730,Avon Drive - Congleton,2023-03-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
855730,Avon Drive - Congleton,2023-03-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-03-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-03-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-03-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
855730,Avon Drive - Congleton,2023-03-03T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-03-03T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-03-03T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-03-03T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
855730,Avon Drive - Congleton,2023-03-03T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
855730,Avon Drive - Congleton,2023-03-03T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
855730,Avon Drive - Congleton,2023-03-03T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-03-03T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-03-03T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-03-03T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-03-03T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-03-03T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-03-03T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-03-03T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
855730,Avon Drive - Congleton,2023-03-03T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
855730,Avon Drive - Congleton,2023-03-03T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
855730,Avon Drive - Congleton,2023-03-03T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-03-03T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-03-03T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-03-03T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-03-03T07:10:00.000+00:00,transformer,,Temperature,C,12.5
855730,Avon Drive - Congleton,2023-03-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-03-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
855730,Avon Drive - Congleton,2023-03-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-03-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
855730,Avon Drive - Congleton,2023-03-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-03-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
855730,Avon Drive - Congleton,2023-03-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-03-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-03-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-03-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
855730,Avon Drive - Congleton,2023-03-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
855730,Avon Drive - Congleton,2023-03-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.04
855730,Avon Drive - Congleton,2023-03-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-03-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-03-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
855730,Avon Drive - Congleton,2023-03-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-03-03T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-03-03T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-03-03T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
